"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/02/12 10:31:10","429689.609","144.9","216.92","669","60.0","29"
"09/02/12 10:36:10","429689.6204","147.5","217.18","681","60.03","29"
"09/02/12 10:41:10","429689.6318","147.8","216.42","689","60.03","30"
"09/02/12 10:46:10","429689.6435","150.8","216.3","699","60.03","30"
"09/02/12 10:51:11","429689.6553","152.9","216.82","708","60.03","30"
"09/02/12 10:56:10","429689.6673","155.0","216.16","717","60.03","30"
"09/02/12 11:01:10","429689.6794","156.3","215.92","720","60.03","31"
"09/02/12 11:06:10","429689.6917","158.1","216.25","735","60.03","31"
"09/02/12 11:11:10","429689.704","159.8","216.47","740","60.0","31"
"09/02/12 11:16:11","429689.7166","159.1","217.15","731","60.0","32"
"09/02/12 11:21:11","429689.7288","154.2","216.75","715","60.03","31"
"09/02/12 11:26:09","429689.7409","155.0","216.98","712","60.0","31"
"09/02/12 11:31:10","429689.7533","163.5","216.03","752","60.0","32"
"09/02/12 11:36:10","429689.7661","160.7","217.05","739","60.0","32"
"09/02/12 11:41:11","429689.7788","165.5","216.99","758","60.03","32"
"09/02/12 11:46:11","429689.7914","159.3","216.95","733","60.03","32"
"09/02/12 11:51:11","429689.8035","156.3","216.5","720","60.03","31"
"09/02/12 11:56:09","429689.8149","144.7","216.05","675","60.03","31"
"09/02/12 12:01:09","429689.8267","146.3","216.18","678","60.07","31"
"09/02/12 12:06:11","429689.8374","132.5","215.97","618","60.03","31"
"09/02/12 12:11:10","429689.8479","140.7","216.05","653","60.0","31"
"09/02/12 12:16:10","429689.8597","166.5","216.28","767","60.0","32"
"09/02/12 12:21:10","429689.8718","153.9","216.29","715","60.03","32"
"09/02/12 12:26:09","429689.8842","158.9","216.57","733","60.0","32"
"09/02/12 12:31:11","429689.897","160.9","216.73","740","60.03","32"
"09/02/12 12:36:10","429689.9097","157.9","216.7","727","60.03","32"
"09/02/12 12:41:10","429689.9196","92.8","215.19","454","60.0","32"
"09/02/12 12:46:10","429689.9289","161.3","216.16","741","60.03","32"
"09/02/12 12:51:10","429689.9411","154.2","215.58","713","60.0","32"
"09/02/12 12:56:10","429689.9534","162.1","216.0","746","60.03","32"
"09/02/12 13:01:09","429689.966","164.6","216.05","754","60.03","33"
"09/02/12 13:06:10","429689.9788","165.5","215.87","764","60.0","33"
"09/02/12 13:11:09","429689.9914","161.2","216.38","743","60.03","33"
"09/02/12 13:16:11","429690.0044","166.9","216.61","768","60.0","34"
"09/02/12 13:21:11","429690.0172","164.5","216.46","761","60.03","34"
"09/02/12 13:26:10","429690.0299","162.1","216.01","748","60.03","35"
"09/02/12 13:31:10","429690.0424","162.2","216.54","749","60.03","34"
"09/02/12 13:36:09","429690.055","159.3","216.46","732","60.03","34"
"09/02/12 13:41:10","429690.0671","149.6","216.1","693","60.03","34"
"09/02/12 13:46:11","429690.0784","136.4","215.44","635","60.0","33"
"09/02/12 13:51:10","429690.0891","133.9","216.38","623","60.03","33"
"09/02/12 13:56:09","429690.101","156.2","216.7","722","60.03","33"
"09/02/12 14:01:10","429690.1133","157.1","216.17","729","60.03","33"
"09/02/12 14:06:09","429690.1254","153.9","215.96","712","60.03","33"
"09/02/12 14:11:11","429690.1372","148.2","215.74","690","60.03","34"
"09/02/12 14:16:10","429690.1482","141.8","215.98","662","60.03","33"
"09/02/12 14:21:11","429690.1595","149.2","216.32","693","60.0","33"
"09/02/12 14:26:11","429690.1711","148.7","216.25","691","60.0","33"
"09/02/12 14:31:10","429690.1825","143.4","216.06","665","60.0","33"
"09/02/12 14:36:11","429690.1935","137.4","215.97","644","60.0","33"
"09/02/12 14:41:11","429690.2039","138.1","215.73","640","60.03","33"
"09/02/12 14:46:10","429690.2149","141.3","214.77","663","60.03","33"
"09/02/12 14:51:11","429690.2252","116.1","214.45","553","60.0","33"
"09/02/12 14:56:11","429690.2349","136.1","215.34","637","60.03","33"
"09/02/12 15:01:11","429690.2454","131.6","215.3","623","60.07","33"
"09/02/12 15:06:09","429690.2555","127.5","215.7","600","60.07","33"
"09/02/12 15:11:11","429690.2655","127.8","215.69","598","60.03","33"
"09/02/12 15:16:09","429690.2753","125.6","215.8","592","60.0","32"
"09/02/12 15:21:10","429690.285","122.4","215.38","579","60.0","32"
"09/02/12 15:26:09","429690.2945","121.4","215.36","573","60.0","32"
"09/02/12 15:31:10","429690.3039","117.4","215.27","558","60.0","32"
"09/02/12 15:36:09","429690.3129","116.1","216.7","548","60.0","32"
"09/02/12 15:41:10","429690.3217","112.2","215.99","534","60.03","32"
"09/02/12 15:46:10","429690.3304","110.5","215.4","527","60.03","32"
"09/02/12 15:51:09","429690.3388","106.8","214.46","514","60.0","32"
"09/02/12 15:56:10","429690.347","100.6","214.86","485","60.03","32"
"09/02/12 16:01:11","429690.3543","85.3","214.94","420","60.0","31"
"09/02/12 16:06:09","429690.3612","87.1","214.34","429","60.03","31"
"09/02/12 16:11:11","429690.3682","92.0","214.93","449","60.03","31"
"09/02/12 16:16:10","429690.3752","83.0","215.28","407","60.03","31"
"09/02/12 16:21:10","429690.3805","56.2","214.46","339","60.03","30"
"09/02/12 16:26:11","429690.3831","13.8","214.12","275","60.0","30"
"09/02/12 16:31:11","429690.3848","30.9","214.07","129","60.0","29"
"09/02/12 16:36:09","429690.3871","26.2","213.49","120","60.0","28"
"09/02/12 16:41:10","429690.3893","34.9","213.94","177","60.03","28"
"09/02/12 16:46:09","429690.3916","32.7","214.65","206","60.03","27"
"09/02/12 16:51:10","429690.3938","26.0","214.44","62","60.03","27"
"09/02/12 16:56:09","429690.3964","49.0","213.91","271","60.0","27"
"09/02/12 17:01:10","429690.4008","76.7","215.04","384","60.0","27"
"09/02/12 17:06:10","429690.4068","74.7","214.58","375","60.03","28"
"09/02/12 17:11:11","429690.4124","68.2","214.88","344","60.0","28"
"09/02/12 17:16:11","429690.4174","61.0","214.5","314","60.03","28"
"09/02/12 17:21:11","429690.4216","40.5","214.43","389","60.03","28"
"09/02/12 17:26:10","429690.4253","49.0","214.46","214","60.03","28"
"09/02/12 17:31:10","429690.4285","37.4","213.0","214","60.03","28"
"09/02/12 17:36:09","429690.4313","39.9","213.2","196","60.03","28"
"09/02/12 17:41:09","429690.4338","35.1","213.4","148","60.03","27"
"09/02/12 17:46:09","429690.4361","21.7","213.39","334","60.0","27"
"09/02/12 17:51:11","429690.438","14.4","213.8","171","60.07","27"
"09/02/12 17:56:10","429690.4396","27.1","213.7","239","60.0","27"
"09/02/12 18:01:10","429690.441","13.4","213.33","253","60.03","27"
"09/02/12 18:06:09","429690.4421","16.2","214.19","38","60.03","26"
"09/02/12 18:11:10","429690.4429","0.0","213.33","88","60.0","26"
"09/02/12 18:16:10","429690.4434","0.0","213.42","0","60.0","26"
"09/02/12 18:21:11","429690.4438","0.0","213.45","0","60.03","26"
"09/02/12 18:46:10","429690.4442","14.6","212.27","1","60.03","25"
"09/02/12 18:51:10","429690.4445","12.2","212.8","4","60.03","25"
"09/03/12 07:53:38","429690.4446","0.0","214.59","63","60.03","20"
"09/03/12 07:58:33","429690.4454","3.3","213.98","242","60.03","21"
"09/03/12 08:03:34","429690.4462","0.0","213.62","0","60.03","21"
"09/03/12 08:08:33","429690.4467","0.0","212.56","11","60.03","22"
"09/03/12 08:13:33","429690.4478","36.3","214.39","110","60.0","22"
"09/03/12 08:18:33","429690.4495","13.4","213.28","3","60.0","22"
"09/03/12 08:23:33","429690.4512","25.5","213.81","320","60.03","22"
"09/03/12 08:28:33","429690.4534","36.8","214.36","189","60.03","22"
"09/03/12 08:33:33","429690.4569","46.8","213.6","145","60.0","23"
"09/03/12 08:38:33","429690.4592","37.8","213.11","154","60.03","23"
"09/03/12 08:43:33","429690.4628","75.7","214.24","379","60.0","24"
"09/03/12 08:48:33","429690.4684","80.9","213.71","400","60.0","24"
"09/03/12 08:53:33","429690.4742","50.6","213.44","235","60.03","25"
"09/03/12 08:58:33","429690.4772","63.9","214.32","326","60.0","25"
"09/03/12 09:03:33","429690.482","67.8","214.19","346","60.03","26"
"09/03/12 09:08:32","429690.4857","48.5","213.58","245","60.0","26"
"09/03/12 09:13:34","429690.4882","33.1","212.43","53","60.03","26"
"09/03/12 09:18:34","429690.4906","52.1","213.34","402","60.0","26"
"09/03/12 09:23:33","429690.4933","13.2","212.97","19","60.0","26"
"09/03/12 09:28:34","429690.4956","37.1","213.42","163","60.0","26"
"09/03/12 09:33:34","429690.4993","39.4","212.93","118","60.0","26"
"09/03/12 09:38:34","429690.5021","50.8","213.26","375","60.0","26"
"09/03/12 09:43:33","429690.5062","54.6","213.78","346","60.0","27"
"09/03/12 09:48:33","429690.5097","36.7","213.33","212","60.03","27"
"09/03/12 09:53:33","429690.5123","29.6","212.43","244","60.0","27"
"09/03/12 09:58:33","429690.5143","31.4","213.52","96","60.03","27"
"09/03/12 10:03:34","429690.5165","26.4","213.32","112","60.0","27"
"09/03/12 10:08:34","429690.5183","29.9","212.82","39","60.0","27"
"09/03/12 10:13:34","429690.52","14.9","212.56","231","60.0","27"
"09/03/12 10:18:34","429690.5217","16.5","213.28","36","60.0","27"
"09/03/12 10:23:33","429690.5236","36.1","213.63","258","60.0","27"
"09/03/12 10:28:34","429690.5262","29.4","213.31","97","60.03","27"
"09/03/12 10:33:34","429690.5286","26.0","213.26","209","60.0","27"
"09/03/12 10:38:34","429690.5312","31.7","214.1","138","60.03","27"
"09/03/12 10:43:33","429690.534","37.3","213.82","94","60.03","28"
"09/03/12 10:48:33","429690.5376","53.9","213.85","329","60.03","28"
"09/03/12 10:53:34","429690.5418","53.1","215.54","354","60.03","29"
"09/03/12 10:58:34","429690.547","71.5","215.35","359","60.03","29"
"09/03/12 11:03:33","429690.5538","113.7","217.25","540","60.03","30"
"09/03/12 11:08:34","429690.5642","114.4","216.38","538","60.03","31"
"09/03/12 11:13:33","429690.5734","95.8","215.12","465","60.03","31"
"09/03/12 11:18:34","429690.5803","42.7","214.6","312","60.03","31"
"09/03/12 11:23:34","429690.5844","42.6","214.86","303","60.0","31"
"09/03/12 11:28:34","429690.5876","26.6","214.22","124","60.03","31"
"09/03/12 11:33:34","429690.5906","43.3","213.6","430","60.03","31"
"09/03/12 11:38:33","429690.595","68.3","215.43","358","60.0","31"
"09/03/12 11:43:33","429690.5986","52.9","214.95","108","60.0","30"
"09/03/12 11:48:35","429690.6033","48.3","214.05","351","60.0","31"
"09/03/12 11:53:34","429690.6083","59.4","214.85","383","60.03","30"
"09/03/12 11:58:33","429690.6129","55.5","214.04","103","60.0","31"
"09/03/12 12:03:34","429690.6165","42.7","214.26","298","60.03","31"
"09/03/12 12:08:33","429690.6208","58.4","214.74","413","60.07","31"
"09/03/12 12:13:33","429690.6244","37.4","213.44","100","60.03","31"
"09/03/12 12:18:33","429690.631","100.8","215.43","486","60.03","31"
"09/03/12 12:23:33","429690.6389","66.5","214.59","340","60.03","32"
"09/03/12 12:28:33","429690.6449","88.6","213.97","436","60.0","32"
"09/03/12 12:33:34","429690.6497","55.3","213.88","416","60.0","31"
"09/03/12 12:38:33","429690.6564","188.6","217.13","857","60.03","32"
"09/03/12 12:43:34","429690.6694","144.6","215.66","674","60.03","33"
"09/03/12 12:48:34","429690.6794","178.2","216.41","816","60.03","33"
"09/03/12 12:53:34","429690.6907","183.1","217.05","830","60.03","34"
"09/03/12 12:58:33","429690.7008","45.4","213.8","258","60.07","35"
"09/03/12 13:03:34","429690.7095","183.2","215.79","839","60.03","35"
"09/03/12 13:08:34","429690.7222","186.0","216.63","854","60.03","36"
"09/03/12 13:13:34","429690.7346","187.2","216.3","856","60.0","37"
"09/03/12 13:18:33","429690.745","167.2","216.17","772","60.03","37"
"09/03/12 13:23:33","429690.7588","179.6","215.63","822","60.03","38"
"09/03/12 13:28:34","429690.7721","170.4","215.46","789","60.03","38"
"09/03/12 13:33:33","429690.7854","162.5","215.16","746","60.0","39"
"09/03/12 13:38:33","429690.7977","149.9","215.05","702","60.03","39"
"09/03/12 13:43:33","429690.8103","164.6","215.84","756","60.0","39"
"09/03/12 13:48:33","429690.8232","171.8","216.29","788","60.03","40"
"09/03/12 13:53:33","429690.8362","162.9","215.52","752","60.03","40"
"09/03/12 13:58:34","429690.8492","166.6","217.21","764","60.0","40"
"09/03/12 14:03:34","429690.862","162.1","216.25","745","60.03","40"
"09/03/12 14:08:33","429690.8745","159.1","216.18","735","60.03","40"
"09/03/12 14:13:35","429690.8869","158.1","216.3","735","60.03","41"
"09/03/12 14:18:34","429690.8991","158.3","215.54","737","60.03","41"
"09/03/12 14:23:34","429690.9108","110.1","215.59","525","60.0","41"
"09/03/12 14:28:34","429690.9184","84.6","215.22","414","60.03","40"
"09/03/12 14:33:33","429690.9254","79.8","214.5","397","60.0","39"
"09/03/12 14:38:34","429690.9337","127.0","214.96","599","60.0","38"
"09/03/12 14:43:34","429690.9403","63.2","213.22","325","60.0","38"
"09/03/12 14:48:33","429690.9457","79.2","213.77","391","60.03","37"
"09/03/12 14:53:33","429690.9509","49.5","213.15","425","60.03","37"
"09/03/12 14:58:33","429690.9545","56.1","213.14","100","60.03","36"
"09/03/12 15:03:33","429690.9584","49.1","212.97","84","60.03","35"
"09/03/12 15:08:34","429690.9629","98.2","214.81","473","60.0","35"
"09/03/12 15:13:34","429690.9701","48.3","213.25","401","60.03","35"
"09/03/12 15:18:33","429690.9751","137.3","214.94","641","60.0","34"
"09/03/12 15:23:33","429690.9854","139.7","215.12","653","60.0","35"
"09/03/12 15:28:34","429690.9958","127.0","214.32","600","60.0","36"
"09/03/12 15:33:34","429691.0044","127.1","214.1","602","60.0","36"
"09/03/12 15:38:34","429691.0137","118.0","213.8","561","60.03","36"
"09/03/12 15:43:34","429691.0231","117.2","214.5","563","60.0","36"
"09/03/12 15:48:33","429691.0319","113.1","214.21","539","60.0","36"
"09/03/12 15:53:34","429691.0406","108.9","213.87","523","60.03","37"
"09/03/12 15:58:33","429691.0489","106.6","213.47","515","60.0","37"
"09/03/12 16:03:34","429691.0572","103.8","213.05","506","60.0","36"
"09/03/12 16:08:33","429691.0651","100.3","212.75","492","60.03","36"
"09/03/12 16:13:33","429691.0728","96.9","212.78","473","60.0","36"
"09/03/12 16:18:33","429691.0802","93.8","212.83","457","60.0","36"
"09/03/12 16:23:33","429691.0873","90.5","212.26","445","60.03","36"
"09/03/12 16:28:33","429691.0941","86.8","212.27","428","60.03","36"
"09/03/12 16:33:33","429691.1008","82.5","212.45","412","60.0","36"
"09/03/12 16:38:34","429691.1071","78.8","212.3","396","60.03","36"
"09/03/12 16:43:33","429691.113","74.8","213.39","375","60.0","36"
"09/03/12 16:48:33","429691.1187","71.3","212.6","363","60.03","35"
"09/03/12 16:53:33","429691.1241","67.5","212.59","343","60.03","35"
"09/03/12 16:58:34","429691.1292","63.8","213.53","326","60.03","35"
"09/03/12 17:03:33","429691.134","53.3","212.5","322","60.0","34"
"09/03/12 17:08:34","429691.1379","56.3","213.9","140","60.0","34"
"09/03/12 17:13:34","429691.1421","53.3","213.29","395","60.03","34"
"09/03/12 17:18:34","429691.1459","47.1","213.32","339","60.03","34"
"09/03/12 17:23:34","429691.1494","50.1","212.9","160","60.0","34"
"09/03/12 17:28:34","429691.1526","34.0","212.94","309","60.03","33"
"09/03/12 17:33:33","429691.1555","32.1","212.98","161","60.0","33"
"09/03/12 17:38:33","429691.1581","28.2","213.12","234","60.0","33"
"09/03/12 17:43:34","429691.1605","23.8","213.39","229","60.03","33"
"09/03/12 17:48:34","429691.1625","22.5","212.47","141","60.03","32"
"09/03/12 17:53:35","429691.1644","12.0","212.25","250","60.03","32"
"09/03/12 17:58:33","429691.1658","17.2","212.9","197","60.03","32"
"09/03/12 18:03:34","429691.1671","13.6","212.87","32","60.0","32"
"09/03/12 18:08:33","429691.1681","11.7","212.17","6","60.03","32"
"09/03/12 18:13:35","429691.1689","14.8","212.01","5","60.03","32"
"09/03/12 18:18:33","429691.1695","15.3","212.3","1","60.03","31"
"09/03/12 18:23:33","429691.17","1.1","212.01","239","60.03","31"
"09/03/12 18:28:33","429691.1703","12.9","211.96","21","60.0","31"
"09/03/12 18:33:33","429691.1705","0.0","212.3","0","60.0","30"
"09/03/12 18:38:33","429691.1705","0.0","212.26","0","60.03","29"
"09/04/12 06:53:34","429691.1708","0.0","213.49","0","60.0","18"
"09/04/12 06:58:34","429691.1712","0.0","214.09","184","60.03","18"
"09/04/12 07:03:33","429691.1719","0.2","214.0","38","60.03","18"
"09/04/12 07:08:34","429691.1727","12.0","213.34","4","60.03","18"
"09/04/12 07:13:35","429691.1738","20.3","214.06","177","60.03","19"
"09/04/12 07:18:34","429691.175","14.6","214.71","225","60.03","19"
"09/04/12 07:23:33","429691.1766","20.2","213.7","79","60.03","19"
"09/04/12 07:28:34","429691.1785","34.2","214.56","151","60.0","20"
"09/04/12 07:33:34","429691.1806","33.2","213.61","88","60.03","20"
"09/04/12 07:38:35","429691.183","37.5","214.08","288","60.03","20"
"09/04/12 07:43:35","429691.1857","41.4","213.79","287","60.03","20"
"09/04/12 07:48:34","429691.1886","46.0","213.89","352","60.03","21"
"09/04/12 07:53:34","429691.1919","51.1","212.67","356","60.0","22"
"09/04/12 07:58:35","429691.1955","46.8","213.69","341","60.0","23"
"09/04/12 08:03:35","429691.1995","58.3","214.02","370","60.07","23"
"09/04/12 08:08:34","429691.2036","47.5","213.17","193","60.03","24"
"09/04/12 08:13:33","429691.2076","42.4","214.35","325","60.03","24"
"09/04/12 08:18:33","429691.2117","41.4","213.94","211","60.03","25"
"09/04/12 08:23:33","429691.2169","68.7","214.3","351","60.03","25"
"09/04/12 08:28:34","429691.2225","74.7","214.29","374","60.0","25"
"09/04/12 08:33:35","429691.2285","79.2","214.99","393","60.0","26"
"09/04/12 08:38:34","429691.2348","83.2","215.52","410","60.03","26"
"09/04/12 08:43:33","429691.2414","87.3","214.8","429","60.0","26"
"09/04/12 08:48:34","429691.2484","91.2","215.37","439","60.0","27"
"09/04/12 08:53:35","429691.2556","94.2","214.93","458","60.07","27"
"09/04/12 08:58:33","429691.263","97.0","214.54","469","60.0","28"
"09/04/12 09:03:34","429691.2706","99.3","215.41","477","60.03","28"
"09/04/12 09:08:34","429691.2785","102.5","215.51","492","60.03","29"
"09/04/12 09:13:34","429691.2866","105.8","215.87","505","60.03","29"
"09/04/12 09:18:35","429691.295","108.8","215.06","517","60.03","30"
"09/04/12 09:23:34","429691.3035","110.8","214.84","530","60.0","31"
"09/04/12 09:28:35","429691.3123","113.2","214.2","544","60.03","31"
"09/04/12 09:33:33","429691.3211","115.5","215.17","551","60.0","32"
"09/04/12 09:38:33","429691.3301","118.1","215.55","557","60.03","33"
"09/04/12 09:43:34","429691.3395","120.5","214.61","574","60.0","33"
"09/04/12 09:48:35","429691.3489","122.5","215.0","579","60.03","34"
"09/04/12 09:53:33","429691.3585","124.1","215.16","591","60.03","35"
"09/04/12 09:58:34","429691.3683","126.3","213.45","601","60.0","36"
"09/04/12 10:03:34","429691.3783","130.0","214.29","610","60.03","36"
"09/04/12 10:08:34","429691.3885","133.6","214.48","629","60.03","36"
"09/04/12 10:13:34","429691.399","135.9","215.56","639","60.0","36"
"09/04/12 10:18:34","429691.4097","139.1","215.73","652","60.03","35"
"09/04/12 10:23:35","429691.4207","140.9","215.56","662","60.0","35"
"09/04/12 10:28:34","429691.4317","143.2","215.21","670","60.03","35"
"09/04/12 10:33:34","429691.4431","145.3","215.5","679","60.0","34"
"09/04/12 10:38:35","429691.4545","147.0","215.2","686","60.03","34"
"09/04/12 10:43:34","429691.4659","148.0","215.07","687","60.03","35"
"09/04/12 10:48:33","429691.4775","149.4","215.89","691","60.03","35"
"09/04/12 10:53:33","429691.4892","151.1","216.54","701","60.0","36"
"09/04/12 10:58:34","429691.5011","151.9","215.83","703","60.03","36"
"09/04/12 11:03:33","429691.5129","152.7","217.1","706","60.03","36"
"09/04/12 11:08:34","429691.5249","155.0","217.34","715","60.0","37"
"09/04/12 11:13:34","429691.5371","156.3","216.64","725","60.0","37"
"09/04/12 11:18:34","429691.5493","157.6","217.52","724","60.0","37"
"09/04/12 11:23:34","429691.5616","157.9","216.16","724","60.03","38"
"09/04/12 11:28:34","429691.5739","159.5","215.01","740","60.03","38"
"09/04/12 11:33:35","429691.5863","159.6","216.17","736","60.0","38"
"09/04/12 11:38:34","429691.5988","160.4","215.82","743","60.0","39"
"09/04/12 11:43:34","429691.6113","162.0","216.5","749","60.03","39"
"09/04/12 11:48:34","429691.624","162.6","216.11","752","60.03","39"
"09/04/12 11:53:34","429691.6368","164.8","215.87","760","60.03","38"
"09/04/12 11:58:33","429691.6495","163.8","216.7","753","60.03","39"
"09/04/12 12:03:34","429691.6623","164.9","215.87","758","60.03","38"
"09/04/12 12:08:34","429691.6751","166.3","215.77","763","60.03","38"
"09/04/12 12:13:33","429691.688","166.7","216.37","766","60.03","38"
"09/04/12 12:18:35","429691.7011","167.9","216.25","770","60.0","38"
"09/04/12 12:23:35","429691.7142","166.3","216.15","771","60.03","38"
"09/04/12 12:28:35","429691.7271","167.9","216.47","768","60.0","38"
"09/04/12 12:33:33","429691.7402","168.5","216.61","772","60.03","38"
"09/04/12 12:38:34","429691.7534","169.0","216.81","774","60.03","38"
"09/04/12 12:43:35","429691.7667","167.6","214.97","776","60.0","39"
"09/04/12 12:48:35","429691.7796","184.1","215.65","847","60.03","39"
"09/04/12 12:53:33","429691.7902","121.4","214.57","578","60.03","38"
"09/04/12 12:58:34","429691.8001","107.5","214.13","518","60.07","38"
"09/04/12 13:03:35","429691.812","172.0","216.21","791","60.03","38"
"09/04/12 13:08:35","429691.8236","141.9","215.93","659","60.03","37"
"09/04/12 13:13:34","429691.8374","178.2","215.91","818","59.96","38"
"09/04/12 13:18:34","429691.8507","168.9","216.4","773","60.0","38"
"09/04/12 13:23:34","429691.8639","168.1","216.06","775","60.03","38"
"09/04/12 13:28:33","429691.8768","164.7","216.06","760","60.03","38"
"09/04/12 13:33:34","429691.8896","163.3","216.12","747","60.0","38"
"09/04/12 13:38:34","429691.9022","160.7","215.76","744","60.03","38"
"09/04/12 13:43:34","429691.9147","159.5","215.61","738","60.0","38"
"09/04/12 13:48:35","429691.9271","157.9","215.61","731","60.03","38"
"09/04/12 13:53:35","429691.9393","156.6","216.13","724","60.03","38"
"09/04/12 13:58:34","429691.9516","157.6","216.93","725","60.0","38"
"09/04/12 14:03:34","429691.9638","155.3","216.25","718","60.03","38"
"09/04/12 14:08:34","429691.9758","154.4","216.23","715","60.03","37"
"09/04/12 14:13:35","429691.9878","152.5","216.2","709","60.0","37"
"09/04/12 14:18:35","429691.9997","151.8","216.11","704","60.0","37"
"09/04/12 14:23:35","429692.0115","149.6","215.87","695","60.0","37"
"09/04/12 14:28:35","429692.0231","148.6","215.43","693","60.03","36"
"09/04/12 14:33:35","429692.0346","147.1","215.3","686","60.03","36"
"09/04/12 14:38:33","429692.0459","145.6","215.41","678","60.0","36"
"09/04/12 14:43:35","429692.0572","143.3","215.27","672","60.03","35"
"09/04/12 14:48:33","429692.0682","141.5","215.74","662","60.03","35"
"09/04/12 14:53:34","429692.0792","139.3","216.29","647","60.0","35"
"09/04/12 14:58:35","429692.0899","137.4","216.15","645","60.03","35"
"09/04/12 15:03:34","429692.1006","135.0","215.56","635","60.03","34"
"09/04/12 15:08:35","429692.111","132.4","214.7","621","60.0","34"
"09/04/12 15:13:35","429692.1212","130.3","214.8","617","60.03","34"
"09/04/12 15:18:33","429692.1313","127.8","214.76","601","60.0","34"
"09/04/12 15:23:33","429692.1412","125.2","214.89","585","60.03","34"
"09/04/12 15:28:34","429692.1508","122.4","215.05","578","60.03","34"
"09/04/12 15:33:35","429692.1603","119.9","214.67","567","60.0","34"
"09/04/12 15:38:35","429692.1694","116.8","214.11","554","60.03","33"
"09/04/12 15:43:34","429692.1784","114.2","215.03","542","60.0","33"
"09/04/12 15:48:34","429692.1872","111.4","214.82","529","60.0","32"
"09/04/12 15:53:34","429692.1957","108.5","214.76","517","60.0","32"
"09/04/12 15:58:34","429692.2027","58.8","215.02","403","60.03","32"
"09/04/12 16:03:35","429692.211","104.8","215.45","503","60.0","32"
"09/04/12 16:08:33","429692.2188","99.7","215.51","478","60.03","32"
"09/04/12 16:13:35","429692.2246","99.0","215.24","476","60.0","31"
"09/04/12 16:18:35","429692.2319","92.4","214.75","452","60.0","31"
"09/04/12 16:23:33","429692.2389","88.3","214.27","429","60.03","31"
"09/04/12 16:28:33","429692.2455","83.5","214.31","413","60.03","30"
"09/04/12 16:33:35","429692.2519","80.3","214.55","396","60.03","30"
"09/04/12 16:38:33","429692.2579","76.2","214.51","377","60.0","30"
"09/04/12 16:43:35","429692.2638","71.9","214.05","361","60.0","30"
"09/04/12 16:48:35","429692.2692","68.1","213.65","345","60.03","29"
"09/04/12 16:53:35","429692.2743","64.0","213.88","329","60.03","29"
"09/04/12 16:58:34","429692.2791","60.5","215.12","312","60.03","29"
"09/04/12 17:03:34","429692.2831","62.2","213.9","246","60.03","29"
"09/04/12 17:08:35","429692.287","50.0","213.56","354","60.0","28"
"09/04/12 17:13:35","429692.291","56.1","214.17","113","60.0","28"
"09/04/12 17:18:34","429692.2946","40.8","213.55","181","60.0","27"
"09/04/12 17:23:33","429692.298","45.5","213.38","272","60.03","27"
"09/04/12 17:28:33","429692.3011","32.4","213.23","108","60.0","27"
"09/04/12 17:33:33","429692.3039","29.4","213.27","88","60.0","26"
"09/04/12 17:38:34","429692.3063","30.7","213.06","93","60.0","26"
"09/04/12 17:43:35","429692.3081","33.0","213.29","78","60.0","26"
"09/04/12 17:48:34","429692.3098","16.3","211.95","48","60.07","26"
"09/04/12 17:53:35","429692.3103","0.0","212.03","0","60.03","25"
"09/05/12 07:58:34","429692.3111","0.0","212.84","0","60.0","22"
"09/05/12 08:03:35","429692.3115","12.0","211.9","2","60.03","22"
"09/05/12 08:08:35","429692.312","12.4","212.01","132","60.03","22"
"09/05/12 08:13:34","429692.3127","13.0","211.8","7","60.03","22"
"09/05/12 08:18:35","429692.3137","7.6","211.23","291","60.03","22"
"09/05/12 08:23:35","429692.3147","13.6","212.36","3","60.0","23"
"09/05/12 08:28:35","429692.3157","11.2","212.99","102","60.03","23"
"09/05/12 08:33:34","429692.3165","11.3","213.52","1","60.0","23"
"09/05/12 08:38:35","429692.3175","18.7","213.07","101","60.03","23"
"09/05/12 08:43:34","429692.3188","28.2","212.79","231","60.0","23"
"09/05/12 08:48:34","429692.3205","16.6","213.34","244","60.07","23"
"09/05/12 08:53:35","429692.3219","21.2","211.28","251","60.03","24"
"09/05/12 08:58:34","429692.3232","17.2","215.47","25","60.03","24"
"09/05/12 09:03:34","429692.3245","17.0","214.47","5","60.0","24"
"09/05/12 09:08:34","429692.3258","20.3","212.34","202","60.03","24"
"09/05/12 09:13:34","429692.3269","20.3","215.32","165","60.03","24"
"09/05/12 09:18:35","429692.328","16.1","214.38","43","60.0","24"
"09/05/12 09:23:34","429692.3288","0.0","213.13","32","60.0","24"
"09/05/12 09:28:35","429692.3295","4.8","212.73","0","60.03","24"
"09/05/12 09:33:35","429692.33","1.4","212.93","0","60.0","24"
"09/05/12 10:03:35","429692.3303","13.9","209.48","0","60.03","22"
"09/05/12 10:08:35","429692.3311","14.6","211.77","24","60.0","22"
"09/05/12 10:13:35","429692.3321","11.6","212.52","0","60.0","22"
"09/05/12 10:18:35","429692.3325","14.0","211.36","43","60.03","22"
"09/05/12 10:28:35","429692.3332","7.0","211.71","0","60.0","22"
"09/05/12 10:33:35","429692.3336","0.0","212.81","0","60.03","22"
"09/05/12 10:38:34","429692.334","11.3","212.78","1","60.03","22"
"09/05/12 10:43:34","429692.3345","13.4","212.72","123","60.0","22"
"09/05/12 10:48:35","429692.3353","16.8","213.44","78","60.0","22"
"09/05/12 10:53:34","429692.3363","16.2","213.06","2","60.03","22"
"09/05/12 10:58:34","429692.3371","0.0","213.21","104","60.07","22"
"09/05/12 11:03:36","429692.3377","0.0","212.93","0","60.03","22"
"09/05/12 11:08:34","429692.3381","0.0","212.96","0","60.0","22"
"09/05/12 11:33:35","429692.3388","14.0","214.55","81","60.0","22"
"09/05/12 12:23:35","429692.3394","0.0","214.35","0","60.03","20"
"09/05/12 12:28:36","429692.3398","0.0","213.45","0","60.03","20"
"09/05/12 12:33:34","429692.3405","7.9","214.84","196","60.03","20"
"09/05/12 12:38:35","429692.3414","14.7","213.79","1","60.0","20"
"09/05/12 12:43:35","429692.3424","13.5","213.26","45","59.96","20"
"09/05/12 12:48:36","429692.3435","12.6","213.25","3","60.03","20"
"09/05/12 12:53:35","429692.3446","14.4","214.24","39","60.0","20"
"09/05/12 12:58:35","429692.3456","16.6","213.24","3","60.03","20"
"09/05/12 13:03:35","429692.3467","15.8","214.08","65","60.03","20"
"09/05/12 13:08:34","429692.3481","28.3","214.87","58","60.03","20"
"09/05/12 13:13:35","429692.3495","15.8","213.61","73","60.03","20"
"09/05/12 13:18:34","429692.3504","15.3","214.16","151","60.03","20"
"09/05/12 13:23:35","429692.3514","11.2","213.59","55","60.0","20"
"09/05/12 13:28:35","429692.3526","26.8","213.64","41","60.03","20"
"09/05/12 13:33:35","429692.3547","31.4","214.2","57","60.0","20"
"09/05/12 13:38:35","429692.3559","12.2","213.94","6","60.0","20"
"09/05/12 13:43:35","429692.3572","6.2","212.57","258","60.0","20"
"09/05/12 13:48:35","429692.3582","14.3","212.22","208","60.03","20"
"09/05/12 13:53:36","429692.3595","25.4","212.79","140","60.0","20"
"09/05/12 13:58:35","429692.3608","15.4","212.4","28","60.03","20"
"09/05/12 14:03:36","429692.3619","13.2","211.76","35","60.0","20"
"09/05/12 14:08:35","429692.3632","29.4","211.81","32","60.03","20"
"09/05/12 14:13:35","429692.3653","29.8","212.08","130","60.0","20"
"09/05/12 14:18:35","429692.3676","31.4","212.08","215","60.03","20"
"09/05/12 14:23:34","429692.3705","67.7","213.41","380","60.03","20"
"09/05/12 14:28:35","429692.38","165.3","214.96","765","60.03","22"
"09/05/12 14:33:35","429692.3915","161.8","214.12","753","60.03","23"
"09/05/12 14:38:36","429692.3988","73.1","212.65","370","60.0","23"
"09/05/12 14:43:35","429692.4037","52.9","212.18","234","60.0","24"
"09/05/12 14:48:34","429692.4075","36.9","212.66","117","60.0","24"
"09/05/12 14:53:34","429692.4118","66.7","214.3","341","60.0","24"
"09/05/12 14:58:34","429692.423","173.3","215.88","793","60.0","26"
"09/05/12 15:03:35","429692.4358","162.1","215.16","754","60.03","28"
"09/05/12 15:08:35","429692.4466","137.7","215.23","641","60.03","29"
"09/05/12 15:13:36","429692.4567","79.9","212.97","396","60.0","30"
"09/05/12 15:18:34","429692.4683","148.5","215.16","693","60.03","32"
"09/05/12 15:23:34","429692.4789","131.7","213.55","625","60.03","32"
"09/05/12 15:28:34","429692.4889","125.1","215.0","592","60.0","33"
"09/05/12 15:33:34","429692.4985","121.1","214.64","572","60.0","33"
"09/05/12 15:38:35","429692.5077","118.0","213.94","563","60.03","34"
"09/05/12 15:43:35","429692.5169","116.3","214.63","552","60.03","34"
"09/05/12 15:48:35","429692.5257","113.2","214.63","537","60.0","34"
"09/05/12 15:53:36","429692.5345","109.7","214.52","526","60.03","34"
"09/05/12 15:58:34","429692.5428","106.3","215.07","510","60.03","34"
"09/05/12 16:03:35","429692.551","103.1","214.03","500","60.07","34"
"09/05/12 16:08:34","429692.5589","100.1","214.55","486","60.0","33"
"09/05/12 16:13:34","429692.5666","96.8","213.94","473","60.03","33"
"09/05/12 16:18:35","429692.5741","93.6","213.48","456","60.03","33"
"09/05/12 16:23:34","429692.5812","90.0","213.97","439","60.03","33"
"09/05/12 16:28:36","429692.588","86.3","213.94","425","60.0","32"
"09/05/12 16:33:34","429692.5946","82.8","213.68","413","60.03","32"
"09/05/12 16:38:35","429692.6009","79.6","214.12","395","60.0","32"
"09/05/12 16:43:34","429692.6069","75.1","212.71","379","60.0","32"
"09/05/12 16:48:34","429692.6125","71.3","213.29","359","60.03","31"
"09/05/12 16:53:34","429692.6179","67.5","213.76","339","60.03","30"
"09/05/12 16:58:35","429692.623","63.0","213.71","323","60.03","30"
"09/05/12 17:03:35","429692.6277","63.0","214.01","350","60.03","30"
"09/05/12 17:08:35","429692.6316","41.8","213.57","388","60.03","29"
"09/05/12 17:13:36","429692.6357","45.4","213.27","370","60.03","29"
"09/05/12 17:18:35","429692.6395","52.9","213.06","144","60.07","28"
"09/05/12 17:23:35","429692.643","36.9","213.22","135","60.07","28"
"09/05/12 17:28:35","429692.6462","44.1","213.33","342","60.03","28"
"09/05/12 17:33:34","429692.6491","33.1","213.22","157","60.07","27"
"09/05/12 17:38:35","429692.6516","28.6","212.87","273","60.03","27"
"09/05/12 17:43:35","429692.6538","14.1","213.2","326","60.03","27"
"09/05/12 17:48:35","429692.6558","23.0","212.97","43","60.03","26"
"09/05/12 17:53:34","429692.6574","11.2","213.55","223","60.07","26"
"09/05/12 17:58:36","429692.6588","19.6","212.67","201","60.07","26"
"09/05/12 18:03:34","429692.66","7.2","212.93","226","60.03","25"
"09/05/12 18:08:34","429692.6609","13.1","212.79","4","60.03","25"
"09/05/12 18:13:34","429692.6616","0.0","212.71","0","60.03","25"
"09/05/12 18:18:35","429692.6621","10.6","212.62","0","60.03","24"
"09/05/12 18:23:34","429692.6625","0.0","212.71","0","60.03","24"
"09/06/12 06:53:35","429692.6628","5.4","212.86","0","60.03","15"
"09/06/12 06:58:36","429692.6633","11.0","213.42","1","60.03","15"
"09/06/12 07:03:35","429692.6642","12.5","213.53","4","60.03","16"
"09/06/12 07:08:34","429692.6652","12.7","213.67","6","60.03","16"
"09/06/12 07:13:35","429692.6666","26.6","213.73","29","60.03","17"
"09/06/12 07:18:35","429692.668","26.7","212.85","49","60.03","17"
"09/06/12 07:23:35","429692.6697","21.6","213.97","23","60.0","18"
"09/06/12 07:28:36","429692.6717","25.7","213.64","181","60.03","18"
"09/06/12 07:33:36","429692.6741","35.1","212.68","257","60.03","18"
"09/06/12 07:38:36","429692.6767","32.6","212.25","290","60.03","19"
"09/06/12 07:43:35","429692.6798","46.3","212.26","195","60.03","19"
"09/06/12 07:48:35","429692.6832","34.9","212.24","110","60.0","20"
"09/06/12 07:53:34","429692.6868","57.3","212.55","224","60.0","20"
"09/06/12 07:58:35","429692.6906","43.1","212.01","233","60.03","20"
"09/06/12 08:03:35","429692.6948","56.5","213.01","304","60.03","21"
"09/06/12 08:08:35","429692.6989","58.0","212.95","225","60.03","22"
"09/06/12 08:13:35","429692.7033","66.2","215.67","333","60.03","22"
"09/06/12 08:18:36","429692.7086","73.5","215.57","368","60.03","22"
"09/06/12 08:23:34","429692.7145","71.9","215.38","359","60.03","23"
"09/06/12 08:28:35","429692.7205","78.4","215.5","387","60.03","23"
"09/06/12 08:33:36","429692.7269","85.5","215.03","418","60.03","24"
"09/06/12 08:38:35","429692.7338","93.6","213.67","455","60.03","24"
"09/06/12 08:43:34","429692.7403","90.1","213.37","445","60.03","25"
"09/06/12 08:48:34","429692.7474","95.1","214.07","461","60.0","25"
"09/06/12 08:53:35","429692.7551","95.5","214.72","464","60.0","26"
"09/06/12 08:58:36","429692.7626","99.9","215.62","480","60.03","26"
"09/06/12 09:03:35","429692.7708","113.8","215.65","541","60.03","27"
"09/06/12 09:08:36","429692.7796","116.4","215.45","555","60.0","27"
"09/06/12 09:13:35","429692.7876","124.8","215.63","588","60.0","28"
"09/06/12 09:18:36","429692.797","124.2","215.87","584","60.0","28"
"09/06/12 09:23:36","429692.8067","130.6","216.0","612","60.0","28"
"09/06/12 09:28:36","429692.8176","152.3","217.06","701","60.03","29"
"09/06/12 09:33:35","429692.8267","45.4","214.38","169","60.0","29"
"09/06/12 09:38:35","429692.8287","20.8","213.88","237","60.03","28"
"09/06/12 09:43:36","429692.8299","12.7","212.36","31","60.03","27"
"09/06/12 09:48:36","429692.8391","152.6","215.26","707","60.0","28"
"09/06/12 09:53:36","429692.8499","153.5","215.24","717","60.03","29"
"09/06/12 09:58:36","429692.8617","157.8","216.74","729","60.03","29"
"09/06/12 10:03:35","429692.8695","33.8","214.82","256","60.03","29"
"09/06/12 10:08:35","429692.8719","41.9","211.34","142","60.03","28"
"09/06/12 10:13:36","429692.8804","149.8","215.53","699","60.0","29"
"09/06/12 10:18:35","429692.8898","159.1","216.27","733","60.03","29"
"09/06/12 10:23:35","429692.9005","162.0","216.74","745","60.03","29"
"09/06/12 10:28:36","429692.9128","165.1","216.85","761","60.03","30"
"09/06/12 10:33:35","429692.9247","168.1","217.1","774","60.03","31"
"09/06/12 10:38:36","429692.9364","180.9","217.16","823","60.03","31"
"09/06/12 10:43:35","429692.9485","169.9","216.8","782","60.0","31"
"09/06/12 10:48:36","429692.961","46.3","213.86","402","60.03","31"
"09/06/12 10:53:35","429692.9722","176.8","217.37","808","60.03","32"
"09/06/12 10:58:36","429692.9838","42.0","215.37","166","60.03","32"
"09/06/12 11:03:35","429692.9968","171.9","216.83","788","60.0","32"
"09/06/12 11:08:36","429693.0102","163.1","217.07","749","60.07","32"
"09/06/12 11:13:36","429693.0224","21.3","213.6","22","60.0","32"
"09/06/12 11:18:36","429693.0341","174.1","216.91","799","60.0","33"
"09/06/12 11:23:36","429693.0479","174.0","216.64","796","60.0","33"
"09/06/12 11:28:35","429693.0614","178.3","217.25","812","60.0","33"
"09/06/12 11:33:35","429693.0752","177.7","216.76","812","60.03","33"
"09/06/12 11:38:35","429693.0891","175.2","216.57","805","60.03","34"
"09/06/12 11:43:35","429693.1029","182.4","216.57","833","60.03","34"
"09/06/12 11:48:35","429693.117","179.0","216.53","818","60.0","34"
"09/06/12 11:53:36","429693.131","181.0","216.92","828","60.03","34"
"09/06/12 11:58:35","429693.1452","180.5","218.44","816","60.03","34"
"09/06/12 12:03:35","429693.1593","183.9","217.75","839","60.03","35"
"09/06/12 12:08:35","429693.1694","128.9","216.04","596","60.03","33"
"09/06/12 12:13:36","429693.181","191.1","217.93","861","60.03","34"
"09/06/12 12:18:36","429693.1957","187.1","217.96","846","60.03","34"
"09/06/12 12:23:36","429693.2092","185.6","217.17","845","60.03","34"
"09/06/12 12:28:35","429693.2234","184.4","217.16","841","60.0","34"
"09/06/12 12:33:35","429693.2375","182.0","216.66","832","60.03","34"
"09/06/12 12:38:36","429693.247","37.0","214.71","97","60.0","33"
"09/06/12 12:43:36","429693.2612","166.5","216.41","776","60.03","33"
"09/06/12 12:48:36","429693.2741","181.5","216.25","829","60.0","33"
"09/06/12 12:53:35","429693.2881","179.2","216.35","824","60.03","33"
"09/06/12 12:58:35","429693.302","180.3","214.7","832","60.0","33"
"09/06/12 13:03:35","429693.3163","183.1","215.66","842","60.03","34"
"09/06/12 13:08:35","429693.3301","159.1","216.51","724","60.0","34"
"09/06/12 13:13:35","429693.3418","182.3","216.07","839","60.03","33"
"09/06/12 13:18:35","429693.3557","179.5","217.42","823","60.0","34"
"09/06/12 13:23:35","429693.3679","175.7","216.28","807","60.0","33"
"09/06/12 13:28:35","429693.3814","172.4","216.94","792","60.03","34"
"09/06/12 13:33:36","429693.3949","171.0","216.42","786","60.0","34"
"09/06/12 13:38:35","429693.4082","161.6","216.08","747","60.03","34"
"09/06/12 13:43:36","429693.4082","169.4","216.03","779","60.0","34"
"09/06/12 13:48:36","429693.4214","168.3","216.29","775","60.03","34"
"09/06/12 13:53:36","429693.4344","168.1","215.68","773","60.03","34"
"09/06/12 13:58:36","429693.4456","170.8","216.97","782","60.0","33"
"09/06/12 14:03:36","429693.4586","167.5","216.57","771","60.07","33"
"09/06/12 14:08:34","429693.4677","171.6","216.05","788","60.03","32"
"09/06/12 14:13:36","429693.4807","163.4","216.04","752","60.03","33"
"09/06/12 14:18:36","429693.4932","150.0","216.01","698","60.0","33"
"09/06/12 14:23:36","429693.5047","153.1","216.31","710","60.0","32"
"09/06/12 14:28:36","429693.5168","156.3","216.84","720","60.0","32"
"09/06/12 14:33:34","429693.529","150.9","216.49","695","60.0","33"
"09/06/12 14:38:36","429693.5407","144.4","215.98","676","60.03","32"
"09/06/12 14:43:35","429693.5515","127.6","215.92","598","60.03","32"
"09/06/12 14:48:35","429693.562","138.5","215.67","646","60.03","32"
"09/06/12 14:53:36","429693.5732","138.9","217.17","651","60.03","32"
"09/06/12 14:58:35","429693.5843","128.3","216.69","601","60.0","31"
"09/06/12 15:03:36","429693.5948","137.3","216.62","641","60.03","31"
"09/06/12 15:08:35","429693.6054","121.1","216.86","567","60.0","31"
"09/06/12 15:13:36","429693.6152","116.3","215.68","552","60.03","31"
"09/06/12 15:18:36","429693.6253","141.0","217.35","650","60.03","31"
"09/06/12 15:23:36","429693.6362","140.0","216.38","653","60.03","31"
"09/06/12 15:28:34","429693.6464","103.8","216.92","492","60.0","31"
"09/06/12 15:33:35","429693.6556","126.6","217.58","594","60.03","31"
"09/06/12 15:38:36","429693.6655","125.6","216.37","590","60.0","31"
"09/06/12 15:43:35","429693.675","123.1","216.91","577","60.0","31"
"09/06/12 15:48:35","429693.6843","118.4","216.36","561","60.03","31"
"09/06/12 15:53:35","429693.6934","113.8","216.11","541","60.0","31"
"09/06/12 15:58:36","429693.7022","109.8","216.85","522","60.03","31"
"09/06/12 16:03:36","429693.7106","105.5","213.36","511","60.03","31"
"09/06/12 16:08:35","429693.7185","102.5","214.14","496","60.03","30"
"09/06/12 16:13:36","429693.7264","98.4","214.38","476","60.03","30"
"09/06/12 16:18:36","429693.7338","94.5","213.91","461","60.03","30"
"09/06/12 16:23:35","429693.741","90.5","214.29","443","60.03","30"
"09/06/12 16:28:35","429693.7479","87.3","214.27","428","60.03","30"
"09/06/12 16:33:36","429693.7544","73.4","213.51","365","60.03","30"
"09/06/12 16:38:34","429693.7595","69.7","213.21","354","60.03","29"
"09/06/12 16:43:35","429693.7653","79.2","214.65","390","60.03","29"
"09/06/12 16:48:35","429693.771","72.4","215.22","365","60.0","29"
"09/06/12 16:53:35","429693.7765","69.0","215.51","345","60.03","29"
"09/06/12 16:58:36","429693.7817","62.0","216.53","319","60.07","29"
"09/06/12 17:03:36","429693.7858","44.1","215.55","411","60.03","29"
"09/06/12 17:08:35","429693.7896","56.2","214.59","89","60.03","29"
"09/06/12 17:13:35","429693.7933","50.2","214.37","82","60.03","28"
"09/06/12 17:18:36","429693.7958","35.7","214.51","157","60.03","28"
"09/06/12 17:23:36","429693.7992","45.5","214.46","102","60.03","28"
"09/06/12 17:28:36","429693.8019","34.1","214.47","261","60.0","27"
"09/06/12 17:33:35","429693.8043","13.7","214.03","113","60.03","27"
"09/06/12 17:38:35","429693.8064","29.6","213.27","23","60.0","27"
"09/06/12 17:43:35","429693.808","14.6","214.33","43","60.03","26"
"09/06/12 17:48:35","429693.8094","13.6","214.54","0","60.03","26"
"09/06/12 17:53:36","429693.8103","0.0","213.78","0","60.03","25"
"09/06/12 17:58:36","429693.8112","11.7","214.37","20","60.03","25"
"09/06/12 18:03:36","429693.8121","16.1","214.05","135","60.0","25"
"09/06/12 18:08:36","429693.8131","12.4","214.05","17","60.0","25"
"09/06/12 18:13:35","429693.8139","11.6","213.58","15","60.0","25"
"09/06/12 18:18:36","429693.8142","0.0","214.16","0","60.0","24"
"09/07/12 07:48:37","429693.8152","0.0","211.91","0","60.0","17"
"09/07/12 07:53:36","429693.8171","45.0","212.57","291","60.03","17"
"09/07/12 07:58:35","429693.8212","47.1","212.92","420","60.03","17"
"09/07/12 08:03:36","429693.8257","62.9","212.55","455","60.0","18"
"09/07/12 08:08:36","429693.8297","46.5","212.69","365","60.03","19"
"09/07/12 08:13:36","429693.8336","59.1","212.51","87","60.0","19"
"09/07/12 08:18:35","429693.8382","74.0","214.52","371","60.07","20"
"09/07/12 08:23:35","429693.844","78.9","213.93","389","60.03","20"
"09/07/12 08:28:35","429693.8504","85.4","212.94","425","60.03","22"
"09/07/12 08:33:36","429693.8557","84.4","214.38","417","60.03","22"
"09/07/12 08:38:35","429693.8598","89.3","214.45","439","60.0","22"
"09/07/12 08:43:36","429693.8659","100.7","213.74","490","60.0","23"
"09/07/12 08:48:35","429693.874","110.2","213.1","528","60.03","24"
"09/07/12 08:53:36","429693.8825","114.8","216.32","544","60.0","24"
"09/07/12 08:58:36","429693.8855","7.3","213.48","0","60.03","24"
"09/07/12 09:03:36","429693.8861","11.4","212.95","121","60.03","24"
"09/07/12 09:08:36","429693.8922","122.4","215.31","580","60.03","24"
"09/07/12 09:13:37","429693.9024","138.7","215.94","647","60.0","25"
"09/07/12 09:18:35","429693.9124","132.7","216.95","616","60.0","25"
"09/07/12 09:23:36","429693.9227","139.5","216.55","646","60.03","26"
"09/07/12 09:28:35","429693.9338","142.6","217.12","660","60.0","27"
"09/07/12 09:33:35","429693.9427","150.7","217.12","698","60.03","27"
"09/07/12 09:38:35","429693.9545","155.2","216.73","714","60.0","28"
"09/07/12 09:43:35","429693.9609","153.5","217.48","705","60.07","28"
"09/07/12 09:48:37","429693.9727","169.7","217.85","772","60.03","28"
"09/07/12 09:53:36","429693.978","20.3","213.83","33","60.0","28"
"09/07/12 09:58:36","429693.9835","41.6","214.47","291","60.0","27"
"09/07/12 10:03:35","429693.9876","41.1","214.67","345","60.03","27"
"09/07/12 10:08:37","429693.9959","114.5","216.72","543","60.03","27"
"09/07/12 10:13:37","429694.0014","184.8","217.7","837","60.03","26"
"09/07/12 10:18:37","429694.0091","28.7","214.38","219","60.0","26"
"09/07/12 10:23:35","429694.0214","188.8","217.17","862","60.03","28"
"09/07/12 10:28:36","429694.028","31.8","212.89","38","60.0","27"
"09/07/12 10:33:35","429694.0306","51.9","213.75","310","60.0","26"
"09/07/12 10:38:36","429694.0346","35.1","213.4","246","60.07","26"
"09/07/12 10:43:36","429694.0386","199.8","216.19","916","60.0","26"
"09/07/12 10:48:37","429694.0479","43.4","213.72","344","60.0","26"
"09/07/12 10:53:36","429694.0576","26.9","213.57","46","60.0","26"
"09/07/12 10:58:35","429694.0602","34.7","213.95","111","60.07","26"
"09/07/12 11:03:36","429694.0709","194.8","217.99","885","60.0","28"
"09/07/12 11:08:37","429694.0747","30.3","214.95","196","60.0","26"
"09/07/12 11:13:37","429694.0778","195.4","218.35","885","60.03","26"
"09/07/12 11:18:36","429694.0927","188.0","218.12","855","60.03","28"
"09/07/12 11:23:36","429694.1062","44.8","215.1","384","60.0","29"
"09/07/12 11:28:36","429694.1096","195.3","218.24","886","60.03","27"
"09/07/12 11:33:37","429694.1248","195.1","217.21","884","60.0","30"
"09/07/12 11:38:37","429694.1325","57.8","214.42","102","60.0","29"
"09/07/12 11:43:36","429694.1438","50.8","214.67","269","60.0","30"
"09/07/12 11:48:36","429694.1502","62.1","214.82","267","60.03","29"
"09/07/12 11:53:37","429694.1602","80.3","215.4","398","60.0","29"
"09/07/12 11:58:35","429694.168","88.1","215.85","427","60.03","28"
"09/07/12 12:03:36","429694.1741","75.7","214.32","381","60.03","28"
"09/07/12 12:08:36","429694.1798","38.8","214.12","85","60.03","27"
"09/07/12 12:13:35","429694.1838","45.2","214.22","96","60.03","27"
"09/07/12 12:18:36","429694.1897","50.2","213.37","289","60.0","26"
"09/07/12 12:23:35","429694.1933","34.9","213.94","91","60.03","25"
"09/07/12 12:28:37","429694.1961","34.5","213.68","211","60.0","25"
"09/07/12 12:33:37","429694.1994","42.6","213.43","221","60.0","24"
"09/07/12 12:38:36","429694.2032","39.5","212.42","98","60.0","24"
"09/07/12 12:43:37","429694.2088","130.5","214.61","614","60.0","24"
"09/07/12 12:48:36","429694.2208","194.9","216.9","878","60.03","26"
"09/07/12 12:53:36","429694.2314","117.5","216.13","558","60.0","27"
"09/07/12 12:58:36","429694.2426","64.3","214.44","329","60.03","27"
"09/07/12 13:03:36","429694.246","201.6","217.08","917","60.03","26"
"09/07/12 13:08:37","429694.2543","46.9","214.82","443","60.03","27"
"09/07/12 13:13:36","429694.263","61.1","214.29","173","60.0","27"
"09/07/12 13:18:36","429694.2702","50.3","214.51","397","60.0","28"
"09/07/12 13:23:36","429694.2769","195.6","216.94","889","60.0","27"
"09/07/12 13:28:37","429694.2892","195.2","217.64","892","60.0","28"
"09/07/12 13:33:36","429694.3016","195.2","217.19","886","60.0","29"
"09/07/12 13:38:37","429694.3162","194.9","217.07","877","60.0","30"
"09/07/12 13:43:37","429694.3283","195.4","217.3","892","60.0","29"
"09/07/12 13:48:35","429694.3434","193.5","217.09","879","60.03","31"
"09/07/12 13:53:36","429694.3572","95.7","215.44","463","60.03","31"
"09/07/12 13:58:35","429694.3663","194.6","216.92","886","60.0","31"
"09/07/12 14:03:36","429694.378","31.9","214.07","281","60.03","31"
"09/07/12 14:08:36","429694.3863","182.0","216.2","830","60.03","31"
"09/07/12 14:13:36","429694.401","190.4","216.62","865","60.0","32"
"09/07/12 14:18:35","429694.4134","193.0","217.3","878","60.03","32"
"09/07/12 14:23:36","429694.4257","155.1","216.22","719","60.03","31"
"09/07/12 14:28:36","429694.4364","181.6","217.04","825","60.0","32"
"09/07/12 14:33:36","429694.4486","164.4","216.69","755","60.03","31"
"09/07/12 14:38:36","429694.4546","191.4","216.9","873","60.0","29"
"09/07/12 14:43:35","429694.4597","83.6","214.26","409","60.0","29"
"09/07/12 14:48:36","429694.4718","32.1","214.07","209","60.0","30"
"09/07/12 14:53:36","429694.4806","36.8","214.9","98","60.03","29"
"09/07/12 14:58:35","429694.4851","33.5","214.7","82","60.03","28"
"09/07/12 15:03:36","429694.4878","61.1","215.58","411","60.0","27"
"09/07/12 15:08:36","429694.4916","52.0","214.87","190","60.03","26"
"09/07/12 15:13:36","429694.5045","185.4","217.61","845","60.0","27"
"09/07/12 15:18:37","429694.5146","63.7","214.91","341","60.03","27"
"09/07/12 15:23:37","429694.5191","50.0","214.32","170","60.03","27"
"09/07/12 15:28:35","429694.524","46.5","213.96","214","60.03","26"
"09/07/12 15:33:37","429694.5282","25.6","213.87","107","60.0","26"
"09/07/12 15:38:37","429694.5377","35.4","213.8","110","60.0","26"
