"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/07/12 15:43:37","429694.5465","148.9","215.86","692","60.0","27"
"09/07/12 15:48:35","429694.5571","50.1","214.12","80","60.03","27"
"09/07/12 15:53:36","429694.5595","12.4","213.58","120","60.0","26"
"09/07/12 15:58:36","429694.5662","42.4","214.73","368","60.03","26"
"09/07/12 16:03:37","429694.5729","146.7","216.18","681","60.03","26"
"09/07/12 16:08:36","429694.5819","65.4","215.12","332","60.03","26"
"09/07/12 16:13:36","429694.5908","125.2","216.04","587","60.0","26"
"09/07/12 16:18:37","429694.5958","34.2","214.24","156","60.03","26"
"09/07/12 16:23:37","429694.602","126.9","215.84","596","60.0","26"
"09/07/12 16:28:37","429694.6075","28.5","214.3","110","60.0","25"
"09/07/12 16:33:37","429694.6095","23.6","213.77","49","60.0","25"
"09/07/12 16:38:35","429694.6109","10.5","213.2","104","60.03","24"
"09/07/12 16:43:35","429694.6122","26.3","214.16","194","60.0","23"
"09/07/12 16:48:36","429694.6139","37.4","214.22","185","60.0","23"
"09/07/12 16:53:37","429694.6162","29.9","214.49","67","60.03","22"
"09/07/12 16:58:37","429694.6211","56.3","214.65","143","60.03","22"
"09/07/12 17:03:37","429694.6253","58.6","214.32","420","60.0","22"
"09/07/12 17:08:37","429694.6296","30.6","213.85","151","60.03","23"
"09/07/12 17:13:36","429694.6323","35.1","213.92","191","60.03","23"
"09/07/12 17:18:37","429694.6359","50.0","214.51","137","60.03","22"
"09/07/12 17:23:36","429694.6389","14.4","212.9","50","60.03","22"
"09/07/12 17:28:36","429694.6422","37.0","212.61","112","60.03","22"
"09/07/12 17:33:36","429694.6442","27.8","213.0","95","60.03","22"
"09/07/12 17:38:35","429694.6469","33.0","213.66","188","60.03","22"
"09/07/12 17:43:36","429694.6495","27.5","213.6","80","60.03","22"
"09/07/12 17:48:35","429694.6518","37.2","213.49","215","60.0","22"
"09/07/12 17:53:35","429694.6537","23.1","213.85","44","60.03","22"
"09/07/12 17:58:36","429694.6553","12.5","213.6","9","60.0","22"
"09/07/12 18:03:35","429694.6565","16.0","213.46","134","60.03","21"
"09/07/12 18:08:36","429694.6573","14.0","213.23","235","60.0","21"
"09/07/12 18:13:35","429694.658","0.0","213.36","0","60.03","20"
"09/08/12 06:48:38","429694.658","11.2","213.94","2","60.03","11"
"09/08/12 06:58:37","429694.6591","0.5","214.14","0","60.03","12"
"09/08/12 07:03:37","429694.66","11.2","214.9","185","60.03","12"
"09/08/12 07:08:37","429694.6609","16.0","214.38","16","60.03","13"
"09/08/12 07:13:36","429694.6621","25.5","214.5","51","60.0","13"
"09/08/12 07:18:36","429694.6639","22.9","214.31","301","60.0","13"
"09/08/12 07:23:36","429694.6659","27.3","214.09","131","60.03","14"
"09/08/12 07:28:36","429694.6685","37.0","213.85","318","60.03","15"
"09/08/12 07:33:36","429694.6716","47.7","213.33","375","60.0","15"
"09/08/12 07:38:35","429694.6751","52.4","214.23","370","60.0","16"
"09/08/12 07:43:36","429694.6783","68.4","214.27","394","60.03","17"
"09/08/12 07:48:36","429694.6827","45.5","214.85","193","60.0","17"
"09/08/12 07:53:35","429694.6858","67.6","213.99","377","60.0","18"
"09/08/12 07:58:36","429694.6903","79.1","215.25","392","60.0","18"
"09/08/12 08:03:36","429694.6959","69.2","214.2","351","60.0","19"
"09/08/12 08:08:37","429694.7014","71.2","214.6","355","60.0","19"
"09/08/12 08:13:35","429694.7048","35.8","213.25","258","60.0","19"
"09/08/12 08:18:36","429694.7084","37.4","213.06","326","60.03","20"
"09/08/12 08:23:36","429694.7113","54.0","213.34","412","60.0","20"
"09/08/12 08:28:37","429694.7142","36.8","214.09","231","60.0","20"
"09/08/12 08:33:35","429694.7169","27.8","213.09","101","60.0","19"
"09/08/12 08:38:36","429694.719","33.5","213.87","97","60.03","19"
"09/08/12 08:43:37","429694.721","20.0","213.59","310","60.0","19"
"09/08/12 08:48:37","429694.7237","78.9","214.04","391","60.03","19"
"09/08/12 08:53:37","429694.7288","41.4","213.15","156","60.03","19"
"09/08/12 08:58:37","429694.7324","39.5","212.92","162","60.03","20"
"09/08/12 09:03:36","429694.7358","41.9","213.82","410","60.03","20"
"09/08/12 09:08:36","429694.7397","63.2","214.01","336","60.0","20"
"09/08/12 09:13:37","429694.7437","54.8","213.86","398","60.0","20"
"09/08/12 09:18:36","429694.7473","50.8","213.97","221","60.0","20"
"09/08/12 09:23:37","429694.7507","39.9","214.04","178","60.03","20"
"09/08/12 09:28:36","429694.7543","40.1","214.08","224","60.0","20"
"09/08/12 09:33:37","429694.7581","40.2","214.1","356","60.03","20"
"09/08/12 09:38:37","429694.7629","66.3","214.13","338","60.03","20"
"09/08/12 09:43:37","429694.7677","70.4","213.85","353","60.0","20"
"09/08/12 09:48:37","429694.7723","68.4","214.77","346","60.03","20"
"09/08/12 09:53:37","429694.777","51.5","214.13","207","60.07","21"
"09/08/12 09:58:37","429694.7814","44.3","213.42","388","60.03","21"
"09/08/12 10:03:36","429694.7868","93.7","213.73","454","60.0","21"
"09/08/12 10:08:37","429694.7947","100.4","213.82","486","60.0","22"
"09/08/12 10:13:36","429694.8015","68.3","213.14","345","60.0","22"
"09/08/12 10:18:37","429694.8065","48.8","213.5","78","59.96","22"
"09/08/12 10:23:36","429694.8116","47.0","213.67","419","60.07","22"
"09/08/12 10:28:36","429694.8179","126.3","215.13","596","60.03","22"
"09/08/12 10:33:36","429694.829","125.4","215.91","589","60.0","23"
"09/08/12 10:38:37","429694.8403","116.9","215.46","551","60.0","24"
"09/08/12 10:43:36","429694.8542","194.3","217.32","891","60.03","26"
"09/08/12 10:48:36","429694.8631","46.2","213.65","218","60.03","25"
"09/08/12 10:53:36","429694.8676","64.6","213.68","332","60.0","24"
"09/08/12 10:58:36","429694.8714","31.2","212.69","211","60.03","24"
"09/08/12 11:03:37","429694.874","38.8","212.16","171","60.03","23"
"09/08/12 11:08:37","429694.8771","48.8","212.92","142","60.03","23"
"09/08/12 11:13:37","429694.8802","37.3","213.57","76","60.03","23"
"09/08/12 11:18:36","429694.8829","33.7","214.12","104","60.0","22"
"09/08/12 11:23:37","429694.8862","47.4","213.7","99","60.0","22"
"09/08/12 11:28:36","429694.8899","39.6","213.56","230","60.03","22"
"09/08/12 11:33:37","429694.8919","21.7","213.62","44","60.0","22"
"09/08/12 11:38:37","429694.8929","12.0","211.45","30","60.0","21"
"09/08/12 11:43:37","429694.8934","12.6","212.17","21","60.03","21"
"09/08/12 11:48:36","429694.8948","20.5","212.7","260","60.0","20"
"09/08/12 11:53:37","429694.8966","29.3","213.04","68","60.03","20"
"09/08/12 11:58:37","429694.9","102.6","215.57","495","60.03","20"
"09/08/12 12:03:37","429694.9074","87.2","214.56","427","60.03","22"
"09/08/12 12:08:37","429694.9141","156.2","215.54","723","60.03","22"
"09/08/12 12:13:36","429694.9197","126.6","215.49","597","60.03","22"
"09/08/12 12:18:37","429694.9257","57.1","213.48","296","60.03","23"
"09/08/12 12:23:36","429694.9306","79.4","214.59","392","60.03","23"
"09/08/12 12:28:37","429694.9359","47.1","213.73","321","60.03","23"
"09/08/12 12:33:37","429694.9398","45.7","213.99","91","60.0","23"
"09/08/12 12:38:36","429694.9442","66.0","214.06","370","60.03","23"
"09/08/12 12:43:36","429694.9482","44.9","213.88","400","60.0","23"
"09/08/12 12:48:37","429694.9524","49.8","214.12","414","60.03","23"
"09/08/12 12:53:37","429694.956","46.7","214.03","426","60.0","23"
"09/08/12 12:58:36","429694.9633","65.8","215.03","334","60.07","23"
"09/08/12 13:03:36","429694.9676","47.5","214.4","349","60.07","23"
"09/08/12 13:08:36","429694.9731","64.7","214.84","330","60.03","23"
"09/08/12 13:13:37","429694.9783","72.7","214.38","360","60.0","23"
"09/08/12 13:18:36","429694.9833","48.5","214.36","381","60.03","23"
"09/08/12 13:23:36","429694.9874","41.1","214.33","381","60.03","23"
"09/08/12 13:28:36","429694.9923","62.3","214.59","322","60.03","23"
"09/08/12 13:33:37","429694.9957","27.6","214.2","178","60.03","23"
"09/08/12 13:38:36","429694.9971","0.0","214.05","0","60.0","23"
"09/08/12 13:43:36","429694.9973","0.0","213.37","0","60.0","22"
"09/08/12 13:48:36","429694.9979","16.0","212.94","266","60.0","22"
"09/08/12 13:53:37","429694.9992","17.2","212.83","7","60.03","21"
"09/08/12 13:58:37","429695.0004","25.9","213.1","222","60.03","20"
"09/08/12 14:03:36","429695.0021","13.6","213.89","15","60.03","20"
"09/08/12 14:08:36","429695.0042","37.9","213.78","135","60.03","20"
"09/08/12 14:13:37","429695.0096","32.3","213.25","224","60.0","20"
"09/08/12 14:18:37","429695.0117","13.1","212.53","169","60.0","20"
"09/08/12 14:28:36","429695.0126","0.0","212.41","0","60.03","20"
"09/08/12 14:33:36","429695.0139","31.1","212.73","78","60.03","20"
"09/08/12 14:38:37","429695.0174","45.4","213.94","287","60.03","20"
"09/08/12 14:43:37","429695.0223","56.2","213.55","79","60.03","20"
"09/08/12 14:48:37","429695.0254","43.0","213.21","201","60.0","20"
"09/08/12 14:53:37","429695.0279","24.5","213.11","55","60.03","21"
"09/08/12 14:58:36","429695.0303","49.8","213.11","375","60.07","21"
"09/08/12 15:03:37","429695.0331","39.4","213.36","114","60.03","21"
"09/08/12 15:08:36","429695.0399","192.4","216.17","879","60.0","22"
"09/08/12 15:13:37","429695.0516","195.6","216.15","896","60.03","24"
"09/08/12 15:18:36","429695.0604","163.1","215.74","756","60.03","24"
"09/08/12 15:23:37","429695.0714","142.9","216.25","667","60.03","25"
"09/08/12 15:28:37","429695.0757","35.7","213.95","198","60.0","24"
"09/08/12 15:33:36","429695.0793","150.5","216.23","697","60.03","24"
"09/08/12 15:38:36","429695.0863","47.2","214.14","428","60.03","24"
"09/08/12 15:43:37","429695.0944","131.0","215.52","615","60.0","24"
"09/08/12 15:48:37","429695.1044","123.4","214.92","582","60.03","25"
"09/08/12 15:53:37","429695.1143","128.7","214.91","607","60.03","25"
"09/08/12 15:58:37","429695.1242","116.5","214.99","556","60.03","26"
"09/08/12 16:03:36","429695.1322","106.7","215.58","514","60.03","26"
"09/08/12 16:08:37","429695.1382","31.9","213.13","157","60.03","25"
"09/08/12 16:13:37","429695.1427","90.0","213.72","440","60.0","25"
"09/08/12 16:18:36","429695.1477","30.1","213.39","95","60.0","25"
"09/08/12 16:23:37","429695.1513","34.9","213.45","78","60.03","24"
"09/08/12 16:28:36","429695.1549","87.6","214.53","429","60.0","24"
"09/08/12 16:33:36","429695.1612","61.2","214.4","316","60.03","24"
"09/08/12 16:38:36","429695.1663","31.8","213.12","291","60.0","24"
"09/08/12 16:43:36","429695.1688","44.3","213.76","311","60.0","23"
"09/08/12 16:48:37","429695.1732","112.7","215.84","536","60.03","23"
"09/08/12 16:53:37","429695.1803","54.4","214.2","370","60.03","23"
"09/08/12 16:58:36","429695.1846","101.6","214.88","488","60.07","23"
"09/08/12 17:03:37","429695.1882","68.9","213.85","348","60.0","23"
"09/08/12 17:08:37","429695.1901","14.2","213.65","0","60.03","23"
"09/08/12 17:13:36","429695.1907","0.0","213.64","0","60.0","22"
"09/08/12 17:18:37","429695.1912","14.1","213.83","187","60.03","22"
"09/08/12 17:23:37","429695.1929","14.9","213.43","0","60.03","21"
"09/08/12 17:28:36","429695.1939","10.2","213.26","0","60.03","21"
"09/08/12 17:33:37","429695.1946","15.6","212.99","41","60.03","20"
"09/08/12 17:38:37","429695.1954","16.0","212.35","57","60.03","20"
"09/08/12 17:43:37","429695.1967","13.0","212.24","12","60.03","20"
"09/08/12 17:48:37","429695.1975","13.8","212.5","2","60.03","20"
"09/08/12 17:53:37","429695.1981","15.3","212.23","6","60.03","20"
"09/08/12 18:03:37","429695.199","0.0","212.74","103","60.0","19"
"09/08/12 18:08:37","429695.1997","2.0","212.9","137","60.03","19"
"09/08/12 18:13:36","429695.2004","11.2","212.55","2","60.0","19"
"09/08/12 18:18:37","429695.201","11.2","212.83","2","60.03","19"
"09/08/12 18:23:37","429695.2017","0.0","212.75","4","60.03","19"
"09/08/12 18:28:37","429695.2022","13.5","212.88","4","60.03","19"
"09/08/12 18:33:37","429695.2026","0.0","212.65","0","60.03","19"
"09/08/12 18:43:37","429695.2033","14.9","212.69","2","60.03","19"
"09/09/12 06:53:37","429695.2033","0.0","214.2","0","60.0","12"
"09/09/12 06:58:37","429695.2038","2.9","213.29","0","60.03","13"
"09/09/12 07:03:37","429695.204","14.0","214.97","6","60.03","13"
"09/09/12 07:08:38","429695.2049","13.1","213.96","46","60.03","13"
"09/09/12 07:13:37","429695.2062","12.7","213.38","1","60.03","13"
"09/09/12 07:18:36","429695.2069","7.6","214.11","136","60.03","14"
"09/09/12 07:23:37","429695.2086","13.8","214.31","3","60.0","15"
"09/09/12 07:28:36","429695.21","11.3","214.16","191","60.0","15"
"09/09/12 07:33:38","429695.2122","15.3","214.0","19","60.0","15"
"09/09/12 07:38:36","429695.2145","45.6","213.81","228","60.03","16"
"09/09/12 07:43:37","429695.2177","49.9","214.49","132","60.0","17"
"09/09/12 07:48:38","429695.2212","41.1","214.04","327","60.0","17"
"09/09/12 07:53:38","429695.2252","49.6","214.28","86","60.0","18"
"09/09/12 07:58:37","429695.2294","45.9","214.03","415","60.03","18"
"09/09/12 08:03:37","429695.2341","65.0","214.37","333","60.0","18"
"09/09/12 08:08:37","429695.2399","82.2","215.09","406","60.0","19"
"09/09/12 08:13:37","429695.2462","80.2","214.81","396","60.0","20"
"09/09/12 08:18:38","429695.2525","88.5","215.14","431","60.03","20"
"09/09/12 08:23:36","429695.2591","47.4","213.86","259","60.03","20"
"09/09/12 08:28:36","429695.2607","15.4","213.04","12","60.0","20"
"09/09/12 08:33:36","429695.2628","97.5","214.84","476","60.03","20"
"09/09/12 08:38:36","429695.2695","36.0","213.97","101","60.0","20"
"09/09/12 08:43:38","429695.2767","49.0","214.15","365","60.03","20"
"09/09/12 08:48:38","429695.2818","39.8","213.76","77","60.03","20"
"09/09/12 08:53:37","429695.2834","11.1","213.45","9","60.03","20"
"09/09/12 08:58:37","429695.2841","11.9","213.15","0","60.03","19"
"09/09/12 09:03:36","429695.2875","126.8","215.59","599","60.0","19"
"09/09/12 09:08:37","429695.2908","14.7","213.83","31","60.0","19"
"09/09/12 09:13:38","429695.296","46.9","214.24","307","60.03","19"
"09/09/12 09:18:38","429695.3002","12.5","214.54","78","60.03","19"
"09/09/12 09:23:36","429695.3014","8.7","213.66","248","60.0","19"
"09/09/12 09:28:37","429695.3086","148.1","216.42","688","60.0","20"
"09/09/12 09:33:37","429695.3206","155.4","216.49","713","60.0","22"
"09/09/12 09:38:37","429695.3275","31.3","214.1","149","60.03","22"
"09/09/12 09:43:36","429695.3292","14.1","214.27","15","60.0","21"
"09/09/12 09:48:37","429695.3353","159.8","216.69","735","60.03","22"
"09/09/12 09:53:38","429695.3376","167.0","216.81","767","60.0","21"
"09/09/12 09:58:38","429695.3489","38.0","214.58","301","60.0","22"
"09/09/12 10:03:36","429695.3624","152.2","216.18","702","60.0","24"
"09/09/12 10:08:36","429695.3676","35.1","213.18","135","60.0","23"
"09/09/12 10:13:37","429695.3764","138.5","216.54","641","60.0","24"
"09/09/12 10:18:37","429695.3893","33.4","215.02","153","60.03","24"
"09/09/12 10:23:37","429695.398","192.6","217.48","880","60.03","24"
"09/09/12 10:28:37","429695.404","29.3","214.43","144","60.03","24"
"09/09/12 10:33:36","429695.4107","193.3","217.88","872","60.03","24"
"09/09/12 10:38:36","429695.4235","192.6","217.34","874","60.03","25"
"09/09/12 10:43:37","429695.4338","70.2","214.91","315","60.03","25"
"09/09/12 10:48:37","429695.4472","195.4","218.07","885","60.0","27"
"09/09/12 10:53:37","429695.4559","190.8","217.87","867","60.0","26"
"09/09/12 10:58:36","429695.4695","194.9","217.38","884","60.03","27"
"09/09/12 11:03:37","429695.4793","46.7","214.76","368","60.03","27"
"09/09/12 11:08:38","429695.4921","195.4","217.58","885","60.0","28"
"09/09/12 11:13:38","429695.5014","66.7","214.72","339","60.03","27"
"09/09/12 11:18:36","429695.508","192.1","217.28","876","60.03","27"
"09/09/12 11:23:37","429695.5228","195.3","216.77","883","60.0","28"
"09/09/12 11:28:37","429695.5299","48.0","214.19","252","60.0","27"
"09/09/12 11:33:37","429695.5429","195.0","217.66","885","60.03","28"
"09/09/12 11:38:38","429695.5526","195.0","217.58","881","60.03","28"
"09/09/12 11:43:38","429695.5678","194.9","217.56","882","60.03","29"
"09/09/12 11:48:38","429695.5828","194.9","217.02","886","60.0","30"
"09/09/12 11:53:36","429695.5977","189.5","218.09","857","60.0","30"
"09/09/12 11:58:36","429695.6124","190.8","217.48","864","60.03","31"
"09/09/12 12:03:37","429695.6271","193.9","217.55","883","60.03","32"
"09/09/12 12:08:37","429695.6344","194.5","217.84","882","60.03","30"
"09/09/12 12:13:37","429695.6455","52.1","215.3","381","60.03","30"
"09/09/12 12:18:37","429695.6529","35.5","215.61","275","60.03","29"
"09/09/12 12:23:38","429695.6635","195.8","218.28","884","60.03","30"
"09/09/12 12:28:36","429695.6786","194.7","218.26","872","60.03","31"
"09/09/12 12:33:37","429695.6896","195.1","217.86","890","60.0","30"
"09/09/12 12:38:37","429695.7012","194.5","218.05","884","60.03","30"
"09/09/12 12:43:36","429695.7162","194.8","217.67","878","60.03","32"
"09/09/12 12:48:37","429695.7296","194.6","217.3","872","60.0","32"
"09/09/12 12:53:37","429695.7443","180.1","217.29","821","60.03","32"
"09/09/12 12:58:37","429695.7572","194.9","217.62","881","60.0","32"
"09/09/12 13:03:36","429695.7697","194.5","217.63","876","60.03","32"
"09/09/12 13:08:37","429695.7829","194.3","218.1","885","60.03","33"
"09/09/12 13:13:37","429695.795","44.9","215.66","113","60.03","32"
"09/09/12 13:18:38","429695.8076","194.5","217.7","877","60.0","32"
"09/09/12 13:23:38","429695.8184","165.6","216.98","761","60.03","31"
"09/09/12 13:28:36","429695.8287","194.4","218.08","875","60.0","31"
"09/09/12 13:33:37","429695.8435","195.1","217.64","879","60.0","31"
"09/09/12 13:38:37","429695.8576","194.4","217.3","883","60.0","32"
"09/09/12 13:43:38","429695.8699","55.1","214.77","150","60.0","31"
"09/09/12 13:48:37","429695.8761","43.7","214.61","391","60.07","30"
"09/09/12 13:53:37","429695.887","195.2","218.45","876","60.0","30"
"09/09/12 13:58:37","429695.8997","179.6","217.81","820","60.03","30"
"09/09/12 14:03:38","429695.9106","194.8","217.56","887","60.03","29"
"09/09/12 14:08:36","429695.9214","194.6","217.35","884","60.0","30"
"09/09/12 14:13:38","429695.9313","187.6","218.18","853","60.03","29"
"09/09/12 14:18:36","429695.9457","192.1","217.75","861","60.0","30"
"09/09/12 14:23:37","429695.9603","182.5","217.11","834","60.0","30"
"09/09/12 14:28:38","429695.9698","81.5","215.7","398","60.0","30"
"09/09/12 14:33:36","429695.9814","132.6","216.37","623","60.0","30"
"09/09/12 14:38:37","429695.9918","150.2","217.4","699","60.03","30"
"09/09/12 14:43:37","429696.0041","164.4","217.81","750","60.0","30"
"09/09/12 14:48:38","429696.0169","165.5","216.9","762","60.0","30"
"09/09/12 14:53:36","429696.0293","164.8","216.84","759","60.03","30"
"09/09/12 14:58:37","429696.0351","33.8","213.24","243","60.03","28"
"09/09/12 15:03:38","429696.0425","92.7","214.22","460","60.07","27"
"09/09/12 15:08:38","429696.054","166.9","216.18","767","60.0","28"
"09/09/12 15:13:37","429696.0633","28.2","213.49","17","60.0","27"
"09/09/12 15:18:37","429696.0672","179.4","216.14","821","60.03","26"
"09/09/12 15:23:36","429696.076","153.6","215.99","714","60.03","26"
"09/09/12 15:28:37","429696.087","71.4","214.17","410","60.0","26"
"09/09/12 15:33:37","429696.0945","137.1","215.99","644","60.03","26"
"09/09/12 15:38:37","429696.1009","134.5","216.05","633","60.0","25"
"09/09/12 15:43:37","429696.1112","127.1","215.71","598","60.0","25"
"09/09/12 15:48:38","429696.1209","121.8","215.25","578","60.03","25"
"09/09/12 15:53:37","429696.1302","119.2","214.93","566","60.03","26"
"09/09/12 15:58:38","429696.1381","118.4","214.78","561","60.0","25"
"09/09/12 16:03:37","429696.145","111.7","215.32","531","60.03","25"
"09/09/12 16:08:37","429696.1533","104.0","214.48","502","60.03","25"
"09/09/12 16:13:37","429696.161","102.1","214.62","489","60.0","25"
"09/09/12 16:18:37","429696.1689","98.7","214.73","476","60.0","25"
"09/09/12 16:23:37","429696.1762","94.2","214.25","459","60.0","25"
"09/09/12 16:28:38","429696.1833","89.8","214.72","437","60.03","25"
"09/09/12 16:33:37","429696.1901","85.1","214.22","421","60.0","25"
"09/09/12 16:38:37","429696.1964","78.6","214.73","388","60.0","25"
"09/09/12 16:43:37","429696.2023","71.6","214.43","359","60.0","25"
"09/09/12 16:48:37","429696.2077","68.0","214.63","344","60.07","24"
"09/09/12 16:53:37","429696.2128","64.5","214.69","330","60.03","24"
"09/09/12 16:58:38","429696.2175","44.7","213.56","426","60.03","24"
"09/09/12 17:03:37","429696.2218","46.9","213.89","216","60.03","24"
"09/09/12 17:08:37","429696.2257","45.2","213.5","427","60.03","24"
"09/09/12 17:13:38","429696.23","57.0","213.98","407","60.0","24"
"09/09/12 17:18:36","429696.2338","44.6","214.51","350","60.03","24"
"09/09/12 17:23:36","429696.2373","38.8","214.26","98","60.03","24"
"09/09/12 17:28:37","429696.2404","37.4","213.71","154","60.03","23"
"09/09/12 17:33:37","429696.2432","27.2","213.82","167","60.03","23"
"09/09/12 17:38:38","429696.2457","27.7","214.15","104","60.03","23"
"09/09/12 17:43:38","429696.2479","28.9","214.26","20","60.0","23"
"09/09/12 17:48:37","429696.2497","28.6","213.77","281","60.0","23"
"09/09/12 17:53:36","429696.2513","13.4","213.7","18","60.03","22"
"09/09/12 17:58:37","429696.2526","12.4","213.4","108","60.03","22"
"09/09/12 18:03:37","429696.2536","12.4","212.97","19","60.0","22"
"09/09/12 18:08:37","429696.2543","0.0","213.29","0","60.0","22"
"09/09/12 18:13:37","429696.2549","0.0","212.65","0","60.03","22"
"09/09/12 18:18:38","429696.2552","0.0","213.74","175","60.0","21"
"09/09/12 18:23:36","429696.2555","0.0","213.98","0","60.07","20"
"09/10/12 06:53:38","429696.2558","0.0","213.22","0","60.03","9"
"09/10/12 06:58:37","429696.2564","12.3","213.45","16","60.03","9"
"09/10/12 07:03:38","429696.2571","3.5","214.25","242","60.0","9"
"09/10/12 07:08:38","429696.2581","15.2","213.27","16","60.03","10"
"09/10/12 07:13:37","429696.2595","11.1","213.3","137","60.03","10"
"09/10/12 07:18:37","429696.2611","34.8","211.93","111","60.0","11"
"09/10/12 07:23:37","429696.2633","34.7","213.65","164","60.03","11"
"09/10/12 07:28:38","429696.2658","40.9","214.91","251","60.03","11"
"09/10/12 07:33:38","429696.2687","32.6","214.42","104","60.03","12"
"09/10/12 07:38:38","429696.2715","31.7","214.38","110","60.03","13"
"09/10/12 07:43:38","429696.2743","40.3","215.03","230","60.0","13"
"09/10/12 07:48:37","429696.2772","36.7","214.26","165","60.07","13"
"09/10/12 07:53:38","429696.2807","44.5","214.6","211","60.03","13"
"09/10/12 07:58:38","429696.2846","53.9","215.04","335","60.03","14"
"09/10/12 08:03:38","429696.2886","41.2","214.94","184","60.03","15"
"09/10/12 08:08:38","429696.2927","56.3","215.1","416","60.03","15"
"09/10/12 08:13:37","429696.2974","65.6","214.96","335","60.03","15"
"09/10/12 08:18:37","429696.3027","70.6","215.01","353","60.0","16"
"09/10/12 08:23:37","429696.3084","75.4","214.84","377","60.03","16"
"09/10/12 08:28:37","429696.3144","82.4","214.73","405","60.0","17"
"09/10/12 08:33:37","429696.3213","91.7","214.8","447","60.0","17"
"09/10/12 08:38:37","429696.3285","92.8","215.39","449","60.03","18"
"09/10/12 08:43:38","429696.3356","89.8","213.54","443","60.0","18"
"09/10/12 08:48:38","429696.3427","89.7","214.81","438","60.0","19"
"09/10/12 08:53:38","429696.3499","103.5","215.48","500","60.03","19"
"09/10/12 08:58:38","429696.3584","111.6","215.01","534","60.0","19"
"09/10/12 09:03:38","429696.3669","109.7","216.2","522","60.03","20"
"09/10/12 09:08:38","429696.3758","116.8","217.63","548","60.03","20"
"09/10/12 09:13:37","429696.3851","122.4","216.85","573","60.0","21"
"09/10/12 09:18:37","429696.3945","113.7","216.14","539","60.03","22"
"09/10/12 09:23:37","429696.4038","119.4","216.4","561","60.03","22"
"09/10/12 09:28:37","429696.413","119.7","216.03","568","60.07","23"
"09/10/12 09:33:37","429696.422","104.5","216.36","495","60.0","23"
"09/10/12 09:38:37","429696.4305","114.8","214.94","548","60.03","23"
"09/10/12 09:43:37","429696.4394","116.1","214.22","556","60.03","24"
"09/10/12 09:48:38","429696.4485","119.3","215.19","567","60.0","24"
"09/10/12 09:53:37","429696.4575","113.2","214.93","541","60.03","24"
"09/10/12 09:58:37","429696.4663","111.5","215.2","530","60.03","24"
"09/10/12 10:03:38","429696.4756","129.7","216.85","605","60.03","24"
"09/10/12 10:08:38","429696.486","140.0","216.5","647","60.03","25"
"09/10/12 10:13:37","429696.4972","140.4","216.03","653","60.03","25"
"09/10/12 10:18:39","429696.5082","135.8","216.85","637","60.03","26"
"09/10/12 10:23:37","429696.5194","151.8","216.54","704","60.03","26"
"09/10/12 10:28:37","429696.5309","153.6","216.62","714","60.03","27"
"09/10/12 10:33:38","429696.5427","156.9","216.59","723","60.0","27"
"09/10/12 10:38:38","429696.5547","157.3","214.56","736","60.03","28"
"09/10/12 10:43:38","429696.567","157.6","215.17","732","60.0","28"
"09/10/12 10:48:38","429696.5791","153.2","216.18","704","60.03","28"
"09/10/12 10:53:37","429696.5912","158.7","216.05","731","60.03","29"
"09/10/12 10:58:37","429696.6034","157.8","216.61","733","60.03","29"
"09/10/12 11:03:38","429696.6145","142.4","216.29","666","60.07","29"
"09/10/12 11:08:38","429696.624","142.9","215.17","669","60.0","29"
"09/10/12 11:13:37","429696.6357","172.5","215.61","797","60.03","30"
"09/10/12 11:18:37","429696.6497","176.7","215.49","812","60.03","31"
"09/10/12 11:23:38","429696.6631","178.6","215.75","819","60.03","31"
"09/10/12 11:28:37","429696.6767","173.7","217.76","796","60.03","31"
"09/10/12 11:33:37","429696.6896","158.7","216.33","737","60.03","31"
"09/10/12 11:38:37","429696.7014","179.7","216.48","824","60.03","31"
"09/10/12 11:43:38","429696.7148","189.7","217.03","863","60.03","32"
"09/10/12 11:48:37","429696.7282","169.2","216.91","781","60.0","32"
"09/10/12 11:53:38","429696.7402","135.2","215.67","634","60.0","32"
"09/10/12 11:58:39","429696.7545","184.2","217.19","841","60.03","32"
"09/10/12 12:03:37","429696.7687","179.1","214.69","824","60.0","33"
"09/10/12 12:08:37","429696.7826","180.4","215.68","826","60.03","33"
"09/10/12 12:13:38","429696.7965","174.7","216.38","797","60.03","33"
"09/10/12 12:18:38","429696.8102","161.4","215.3","751","60.0","33"
"09/10/12 12:23:37","429696.8235","176.0","216.34","805","60.0","33"
"09/10/12 12:28:37","429696.8371","162.4","216.43","748","60.03","33"
"09/10/12 12:33:38","429696.8505","162.6","215.96","744","60.0","34"
"09/10/12 12:38:38","429696.8618","141.0","220.12","648","60.03","34"
"09/10/12 12:43:37","429696.8731","172.8","217.84","788","60.03","34"
"09/10/12 12:48:39","429696.8834","143.1","216.65","668","60.0","34"
"09/10/12 12:53:38","429696.8976","185.8","216.56","850","60.03","35"
"09/10/12 12:58:38","429696.9119","182.3","217.19","832","60.03","35"
"09/10/12 13:03:37","429696.9256","172.8","216.94","795","60.0","35"
"09/10/12 13:08:37","429696.9388","174.3","216.74","802","60.03","36"
"09/10/12 13:13:37","429696.9521","177.2","217.13","808","60.03","36"
"09/10/12 13:18:37","429696.9654","151.1","216.92","701","60.0","36"
"09/10/12 13:23:37","429696.979","176.1","218.41","796","60.0","36"
"09/10/12 13:28:38","429696.9925","172.9","217.38","790","60.0","37"
"09/10/12 13:33:37","429697.006","172.2","216.22","785","60.03","36"
"09/10/12 13:38:37","429697.0192","170.7","214.07","797","60.03","36"
"09/10/12 13:43:38","429697.0325","169.0","215.72","777","60.0","37"
"09/10/12 13:48:38","429697.0455","131.7","215.89","618","60.0","37"
"09/10/12 13:53:39","429697.0581","161.9","216.38","747","60.03","37"
"09/10/12 13:58:37","429697.0708","168.2","216.51","776","60.03","37"
"09/10/12 14:03:39","429697.0827","142.7","215.42","668","60.03","36"
"09/10/12 14:08:39","429697.0958","167.9","216.05","772","60.03","36"
"09/10/12 14:13:37","429697.1088","163.8","216.29","756","60.0","36"
"09/10/12 14:18:38","429697.122","170.2","215.23","788","60.03","36"
"09/10/12 14:23:38","429697.1334","165.5","216.04","759","60.03","36"
"09/10/12 14:28:37","429697.1434","79.8","215.02","392","60.0","35"
"09/10/12 14:33:37","429697.1514","144.0","215.49","677","60.0","34"
"09/10/12 14:38:37","429697.1631","146.1","217.02","677","60.0","34"
"09/10/12 14:43:38","429697.1741","131.7","216.79","618","60.03","34"
"09/10/12 14:48:37","429697.1832","106.2","215.46","508","60.03","33"
"09/10/12 14:53:37","429697.1915","116.7","215.92","553","60.03","33"
"09/10/12 14:58:37","429697.1996","79.7","214.62","394","60.03","32"
"09/10/12 15:03:37","429697.2071","111.6","215.33","531","60.03","32"
"09/10/12 15:08:38","429697.2181","148.1","215.87","689","60.03","32"
"09/10/12 15:13:37","429697.2292","124.8","215.42","593","60.03","32"
"09/10/12 15:18:39","429697.2388","105.6","214.85","508","60.03","32"
"09/10/12 15:23:38","429697.2486","133.9","215.35","628","60.03","32"
"09/10/12 15:28:38","429697.2554","65.2","214.09","331","60.0","31"
"09/10/12 15:33:37","429697.2589","87.6","213.85","432","60.03","30"
"09/10/12 15:38:38","429697.2658","142.0","214.03","668","60.0","30"
"09/10/12 15:43:38","429697.2767","134.0","215.13","630","60.03","30"
"09/10/12 15:48:37","429697.2868","125.5","214.67","594","60.03","30"
"09/10/12 15:53:38","429697.2962","119.1","214.58","568","60.03","30"
"09/10/12 15:58:38","429697.3051","106.8","213.91","518","60.03","30"
"09/10/12 16:03:37","429697.3134","105.6","216.43","504","60.0","30"
"09/10/12 16:08:39","429697.3215","99.2","215.99","478","60.03","30"
"09/10/12 16:13:37","429697.3264","40.9","214.04","182","60.03","29"
"09/10/12 16:18:38","429697.3292","68.4","212.77","346","60.0","29"
"09/10/12 16:23:38","429697.3353","95.2","213.73","467","60.03","29"
"09/10/12 16:28:38","429697.3426","92.8","214.36","455","60.0","29"
"09/10/12 16:33:37","429697.3496","87.7","213.83","430","60.03","29"
"09/10/12 16:38:37","429697.3562","80.6","215.22","397","60.03","29"
"09/10/12 16:43:38","429697.3622","73.9","214.46","369","60.03","29"
"09/10/12 16:48:37","429697.3677","69.0","214.65","350","60.03","29"
"09/10/12 16:53:38","429697.3727","64.5","214.8","162","60.03","29"
"09/10/12 16:58:38","429697.3751","15.1","212.53","9","60.03","28"
"09/10/12 17:03:38","429697.3788","50.5","213.91","307","60.03","28"
"09/10/12 17:08:38","429697.3828","52.2","213.35","341","60.0","28"
"09/10/12 17:13:38","429697.3867","40.9","214.03","429","60.03","28"
"09/10/12 17:18:39","429697.3903","37.3","213.68","336","60.03","28"
"09/10/12 17:23:38","429697.3935","42.9","214.05","317","60.03","28"
"09/10/12 17:28:37","429697.3963","38.9","214.04","262","60.03","28"
"09/10/12 17:33:37","429697.3989","35.0","213.8","123","60.03","27"
"09/10/12 17:38:38","429697.401","22.5","214.12","183","60.03","27"
"09/10/12 17:43:39","429697.403","30.3","213.94","51","60.03","27"
"09/10/12 17:48:37","429697.4046","28.2","213.82","78","60.03","26"
"09/10/12 17:53:38","429697.406","13.3","213.53","11","60.03","26"
"09/10/12 17:58:38","429697.4071","22.4","213.62","239","60.07","26"
"09/10/12 18:03:38","429697.4081","4.7","213.32","67","60.03","25"
"09/10/12 18:08:39","429697.4088","0.0","213.25","0","60.03","25"
"09/10/12 18:13:37","429697.4093","0.0","213.09","0","60.03","25"
"09/10/12 18:18:37","429697.4097","0.0","212.61","0","60.0","25"
"09/10/12 18:23:38","429697.4101","0.0","212.92","0","60.03","24"
"09/11/12 07:33:38","429697.4139","13.0","212.35","5","60.07","19"
"09/11/12 07:38:37","429697.416","33.3","214.59","74","60.03","19"
"09/11/12 07:43:37","429697.4188","39.4","214.77","226","60.0","20"
"09/11/12 07:48:39","429697.4217","34.8","215.18","257","60.03","20"
"09/11/12 07:53:37","429697.4248","37.5","213.0","95","60.03","21"
"09/11/12 07:58:39","429697.4278","23.2","211.86","247","60.0","21"
"09/11/12 08:03:37","429697.4301","35.9","213.89","87","60.03","22"
"09/11/12 08:08:38","429697.433","13.7","212.72","3","60.03","22"
"09/11/12 08:13:39","429697.4363","54.9","214.26","282","60.03","22"
"09/11/12 08:18:39","429697.4407","58.4","211.58","274","60.03","22"
"09/11/12 08:23:37","429697.4446","52.7","212.59","396","60.03","23"
"09/11/12 08:28:38","429697.4489","57.6","213.31","119","60.03","23"
"09/11/12 08:33:38","429697.454","67.2","214.3","341","60.0","23"
"09/11/12 08:38:37","429697.4592","68.7","216.15","345","60.0","23"
"09/11/12 08:43:37","429697.4651","79.7","215.01","391","60.03","24"
"09/11/12 08:48:37","429697.4715","85.7","214.94","420","60.03","24"
"09/11/12 08:53:38","429697.4784","93.0","215.34","452","60.03","25"
"09/11/12 08:58:37","429697.4859","100.1","215.6","486","60.07","25"
"09/11/12 09:03:37","429697.4932","51.2","215.28","392","60.03","25"
"09/11/12 09:08:39","429697.4991","77.8","215.13","388","60.0","26"
"09/11/12 09:13:37","429697.5045","39.2","215.29","109","60.03","26"
"09/11/12 09:18:37","429697.5079","45.5","214.38","246","60.03","25"
"09/11/12 09:23:38","429697.5119","90.2","215.28","439","60.03","25"
"09/11/12 09:28:38","429697.5172","62.2","213.61","321","60.0","26"
"09/11/12 09:33:38","429697.5216","36.7","213.63","277","60.0","25"
"09/11/12 09:38:38","429697.5298","125.8","212.59","604","60.03","26"
"09/11/12 09:43:38","429697.5396","125.1","213.46","598","60.03","27"
"09/11/12 09:48:38","429697.5493","127.0","213.51","606","60.03","27"
"09/11/12 09:53:39","429697.5595","134.3","215.38","633","60.03","28"
"09/11/12 09:58:38","429697.5705","149.8","216.44","695","60.07","29"
"09/11/12 10:03:39","429697.5818","94.5","214.86","460","60.03","30"
"09/11/12 10:08:38","429697.586","49.8","214.93","262","60.07","29"
"09/11/12 10:13:38","429697.59","51.9","214.13","211","60.03","29"
"09/11/12 10:18:39","429697.5935","50.3","214.22","405","60.03","29"
"09/11/12 10:23:39","429697.5971","56.2","213.34","227","60.03","28"
"09/11/12 10:28:38","429697.601","62.9","214.49","365","60.03","28"
"09/11/12 10:33:38","429697.6063","73.2","214.74","367","60.03","28"
"09/11/12 10:38:38","429697.6133","140.8","214.88","657","60.03","28"
"09/11/12 10:43:38","429697.6226","88.3","214.06","431","60.03","28"
"09/11/12 10:48:37","429697.6334","168.1","215.57","773","60.0","29"
"09/11/12 10:53:37","429697.6431","72.5","214.01","366","60.03","30"
"09/11/12 10:58:38","429697.6491","81.7","215.28","397","60.03","29"
"09/11/12 11:03:38","429697.6549","75.9","214.96","378","60.03","29"
"09/11/12 11:08:38","429697.6614","103.0","215.45","494","60.03","29"
"09/11/12 11:13:39","429697.6691","107.7","215.9","515","60.03","30"
"09/11/12 11:18:37","429697.6804","177.3","215.86","821","60.03","31"
"09/11/12 11:23:37","429697.6905","104.1","212.03","507","60.03","31"
"09/11/12 11:28:37","429697.6979","85.6","213.88","422","60.0","31"
"09/11/12 11:33:39","429697.7051","95.7","215.26","464","60.0","31"
"09/11/12 11:38:38","429697.7161","148.3","216.75","683","60.03","32"
"09/11/12 11:43:39","429697.7292","134.0","216.29","625","60.0","33"
"09/11/12 11:48:38","429697.7359","69.5","214.71","353","60.03","33"
"09/11/12 11:53:38","429697.7431","122.5","219.77","567","60.0","33"
"09/11/12 11:58:38","429697.7526","85.6","214.86","419","60.03","33"
"09/11/12 12:03:38","429697.7614","79.6","213.93","396","60.03","33"
"09/11/12 12:08:37","429697.7714","99.0","213.93","481","60.03","34"
"09/11/12 12:13:37","429697.782","167.9","215.36","774","60.03","34"
"09/11/12 12:18:37","429697.7892","43.5","213.15","340","60.03","33"
"09/11/12 12:23:38","429697.7958","194.4","215.93","888","60.03","33"
"09/11/12 12:28:38","429697.8059","104.5","213.51","503","60.03","33"
"09/11/12 12:33:38","429697.8174","136.1","213.97","638","60.0","33"
"09/11/12 12:38:39","429697.8244","84.5","213.61","420","60.03","32"
"09/11/12 12:43:39","429697.8346","134.4","214.2","633","60.0","33"
"09/11/12 12:48:39","429697.843","82.1","214.07","406","60.03","33"
"09/11/12 12:53:37","429697.8494","71.7","214.26","358","60.0","32"
"09/11/12 12:58:37","429697.855","63.4","213.99","327","60.03","32"
"09/11/12 13:03:39","429697.8608","81.7","214.05","406","60.03","32"
"09/11/12 13:08:37","429697.8667","75.7","213.76","379","60.0","32"
"09/11/12 13:13:38","429697.8726","73.1","213.52","365","60.03","32"
"09/11/12 13:18:38","429697.8793","126.4","214.55","597","60.0","32"
"09/11/12 13:23:38","429697.8863","78.8","214.11","391","60.03","32"
"09/11/12 13:28:38","429697.8932","96.0","215.2","465","60.03","32"
"09/11/12 13:33:38","429697.9","79.5","211.16","402","60.03","32"
"09/11/12 13:38:39","429697.9063","63.1","213.56","320","60.03","32"
"09/11/12 13:43:38","429697.9108","93.5","214.87","452","60.03","32"
"09/11/12 13:48:38","429697.9161","69.7","215.87","351","60.0","32"
"09/11/12 13:53:38","429697.9245","86.1","215.76","422","60.03","32"
"09/11/12 13:58:38","429697.9313","139.6","216.07","652","60.0","32"
"09/11/12 14:03:37","429697.9379","48.9","214.11","344","60.03","32"
"09/11/12 14:08:38","429697.9455","155.0","216.41","722","60.03","33"
"09/11/12 14:13:38","429697.9587","163.1","216.57","752","60.0","34"
"09/11/12 14:18:38","429697.9697","137.2","214.53","645","60.0","35"
"09/11/12 14:23:38","429697.9791","107.9","214.47","518","60.03","35"
"09/11/12 14:28:38","429697.9882","76.9","214.0","384","60.03","35"
"09/11/12 14:33:37","429697.994","66.1","214.39","337","60.03","34"
"09/11/12 14:38:38","429698.0006","72.5","212.47","367","60.0","34"
"09/11/12 14:43:39","429698.0065","80.6","213.5","399","60.0","34"
"09/11/12 14:48:38","429698.0126","60.8","212.77","312","60.0","33"
"09/11/12 14:53:39","429698.0166","53.4","212.61","138","60.0","33"
"09/11/12 14:58:39","429698.0201","38.5","213.65","154","60.0","32"
"09/11/12 15:03:39","429698.0233","47.5","213.69","233","60.03","32"
"09/11/12 15:08:38","429698.0266","39.9","214.24","398","60.03","32"
"09/11/12 15:13:38","429698.031","100.4","213.86","483","60.03","32"
"09/11/12 15:18:39","429698.035","43.5","213.05","162","60.03","32"
"09/11/12 15:23:39","429698.0375","18.7","213.19","285","60.03","32"
"09/11/12 15:28:38","429698.0396","36.3","213.21","40","60.03","32"
"09/11/12 15:33:38","429698.0413","24.3","212.18","208","60.0","32"
"09/11/12 15:38:38","429698.0426","15.1","213.41","31","60.0","31"
"09/11/12 15:43:38","429698.0438","19.9","213.67","199","60.03","31"
"09/11/12 15:53:37","429698.0473","35.2","212.92","109","60.0","31"
"09/11/12 15:58:39","429698.0496","24.1","213.92","253","60.03","31"
"09/11/12 16:03:38","429698.0518","33.1","213.77","233","60.03","31"
"09/11/12 16:08:38","429698.0545","44.0","215.06","319","60.0","31"
"09/11/12 16:13:38","429698.0596","63.9","215.27","324","60.03","31"
"09/11/12 16:18:39","429698.0641","64.5","213.8","329","60.0","31"
"09/11/12 16:23:38","429698.0683","38.6","214.05","272","60.03","31"
"09/11/12 16:28:39","429698.071","29.1","213.89","96","60.0","31"
"09/11/12 16:33:38","429698.0728","16.7","213.71","148","60.03","31"
"09/11/12 16:38:38","429698.0747","35.4","213.01","118","60.0","31"
"09/11/12 16:43:38","429698.0765","12.8","212.3","28","60.03","30"
"09/11/12 16:48:39","429698.0781","14.1","213.05","238","60.03","30"
"09/11/12 16:53:39","429698.0794","15.2","213.6","146","60.0","30"
"09/11/12 16:58:38","429698.0805","3.6","212.77","263","60.03","29"
"09/11/12 17:03:38","429698.0814","14.5","213.39","1","60.03","29"
"09/11/12 17:08:39","429698.082","11.6","213.48","0","60.0","29"
"09/11/12 17:13:38","429698.0826","0.0","213.6","3","60.03","29"
"09/11/12 17:18:37","429698.083","0.0","212.82","0","60.03","28"
"09/11/12 17:23:38","429698.0837","12.2","213.14","13","60.0","28"
"09/11/12 17:28:39","429698.0852","35.2","214.02","287","60.03","28"
"09/11/12 17:33:43","429698.0877","26.2","213.82","238","60.03","28"
"09/11/12 17:38:41","429698.0894","15.5","212.51","3","60.03","29"
"09/11/12 17:43:41","429698.0905","12.7","212.97","1","60.03","29"
"09/11/12 17:48:42","429698.0914","0.0","213.02","149","60.03","29"
"09/11/12 17:53:41","429698.092","0.0","213.15","0","60.03","29"
"09/11/12 17:58:42","429698.0925","14.6","213.12","13","60.03","28"
"09/11/12 18:03:43","429698.093","0.0","212.94","0","60.03","28"
"09/11/12 18:08:43","429698.0935","0.0","213.01","0","60.0","28"
"09/11/12 18:13:42","429698.094","0.0","213.62","0","60.03","28"
"09/11/12 18:18:43","429698.0943","0.0","213.76","122","60.03","27"
"09/12/12 07:23:42","429698.095","0.0","213.36","87","60.0","19"
"09/12/12 09:03:42","429698.0956","0.0","212.94","0","60.0","18"
"09/12/12 09:28:43","429698.097","11.3","213.4","1","60.0","18"
"09/12/12 09:33:43","429698.0975","0.0","213.63","0","60.0","19"
"09/12/12 09:38:42","429698.0982","13.2","213.49","10","60.0","19"
"09/12/12 09:43:42","429698.0998","34.9","212.82","255","60.0","19"
"09/12/12 09:48:42","429698.1023","34.4","214.08","153","60.03","19"
"09/12/12 09:53:43","429698.1044","21.9","213.78","17","60.03","20"
"09/12/12 09:58:42","429698.1061","23.6","213.27","154","60.0","20"
"09/12/12 10:03:43","429698.1077","36.0","213.62","115","60.03","20"
"09/12/12 10:08:43","429698.11","23.3","213.8","38","60.0","20"
"09/12/12 10:13:42","429698.1116","22.1","213.51","293","60.0","21"
"09/12/12 10:18:42","429698.1132","21.6","214.35","94","60.0","21"
"09/12/12 10:23:41","429698.1146","14.2","214.54","32","60.0","21"
"09/12/12 10:28:43","429698.1155","9.4","213.8","0","60.0","21"
"09/12/12 10:33:43","429698.1161","14.1","213.4","2","60.0","21"
"09/12/12 10:38:43","429698.1172","34.2","214.24","73","60.0","21"
"09/12/12 10:43:42","429698.1193","33.5","214.0","310","60.0","21"
"09/12/12 10:48:42","429698.1239","62.3","214.22","324","60.0","22"
"09/12/12 10:53:42","429698.1285","53.8","214.36","98","60.0","22"
"09/12/12 10:58:43","429698.1322","47.5","214.65","448","60.03","22"
"09/12/12 11:03:42","429698.1367","47.8","214.67","365","59.96","23"
"09/12/12 11:08:43","429698.1414","49.9","214.29","169","60.0","23"
"09/12/12 11:13:43","429698.1441","14.1","213.96","145","60.0","23"
"09/12/12 11:18:42","429698.1459","17.5","213.42","225","60.0","23"
"09/12/12 11:23:42","429698.148","29.9","213.73","81","60.0","23"
"09/12/12 11:28:42","429698.1499","16.6","213.38","65","60.03","23"
"09/12/12 11:33:43","429698.151","14.9","213.33","173","60.0","22"
"09/12/12 11:38:43","429698.152","10.2","213.1","10","60.03","22"
"09/12/12 11:43:43","429698.1531","15.8","213.12","5","59.96","22"
"09/12/12 11:48:42","429698.1546","17.6","213.81","47","60.0","22"
"09/12/12 11:53:42","429698.1563","27.2","213.99","118","59.96","21"
"09/12/12 11:58:43","429698.1583","29.4","214.55","73","60.0","21"
"09/12/12 12:03:42","429698.1597","12.5","213.18","13","60.0","21"
"09/12/12 12:08:42","429698.1614","19.5","213.85","293","60.0","21"
"09/12/12 12:13:42","429698.1635","36.1","213.31","277","60.0","21"
"09/12/12 12:18:43","429698.1659","34.2","212.72","118","59.96","21"
"09/12/12 12:23:42","429698.1674","14.0","213.47","218","60.0","22"
"09/12/12 12:28:42","429698.1689","16.3","213.86","36","60.0","21"
"09/12/12 12:33:42","429698.1699","10.8","213.88","9","60.0","21"
"09/12/12 12:38:42","429698.1707","11.0","213.22","78","60.0","21"
"09/12/12 12:43:42","429698.1719","13.4","213.93","167","60.0","21"
"09/12/12 12:48:42","429698.1735","12.2","214.24","38","60.0","21"
"09/12/12 12:53:42","429698.1743","15.4","214.11","1","60.0","20"
"09/12/12 12:58:42","429698.1753","16.5","214.09","88","60.03","20"
"09/12/12 13:03:43","429698.1766","24.0","213.32","80","60.0","20"
"09/12/12 13:08:43","429698.1778","12.7","213.04","2","60.0","20"
"09/12/12 13:13:42","429698.1787","11.6","212.2","1","60.03","20"
"09/12/12 13:18:43","429698.1796","14.3","212.97","12","60.0","20"
"09/12/12 13:23:43","429698.1808","12.0","213.27","250","60.0","20"
"09/12/12 13:28:43","429698.1829","31.9","214.08","71","60.03","20"
"09/12/12 13:33:43","429698.1843","13.4","214.01","160","60.03","20"
"09/12/12 13:38:43","429698.1857","12.0","214.3","27","60.0","20"
"09/12/12 13:43:43","429698.1869","4.6","213.34","252","60.03","20"
"09/12/12 13:48:42","429698.1879","8.8","213.58","204","59.96","20"
"09/12/12 13:53:43","429698.1889","19.3","213.88","173","60.03","20"
"09/12/12 13:58:43","429698.1902","18.9","213.97","198","60.03","20"
"09/12/12 14:03:43","429698.1915","13.4","213.55","12","60.03","20"
"09/12/12 14:08:43","429698.1925","14.1","213.32","11","60.03","20"
"09/12/12 14:13:42","429698.1938","19.5","213.18","222","60.0","20"
"09/12/12 14:18:42","429698.1947","16.7","213.85","92","60.0","20"
"09/12/12 14:23:43","429698.1958","13.8","214.44","3","60.0","20"
"09/12/12 14:28:43","429698.1967","4.2","213.25","138","60.0","20"
"09/12/12 14:33:43","429698.1973","0.0","212.83","221","60.0","20"
"09/12/12 14:38:42","429698.1978","13.8","212.68","1","60.0","20"
"09/12/12 14:43:42","429698.1982","0.0","212.45","0","60.0","20"
"09/12/12 14:48:42","429698.1985","12.0","212.31","0","60.0","19"
"09/12/12 14:53:42","429698.1991","13.9","213.33","3","60.0","19"
"09/12/12 14:58:43","429698.1997","0.0","213.04","0","60.0","19"
"09/12/12 15:03:42","429698.2002","0.0","213.22","177","60.0","19"
"09/12/12 15:08:43","429698.201","6.5","212.76","193","60.0","19"
"09/12/12 15:13:43","429698.2019","14.0","213.24","170","60.0","19"
"09/12/12 15:18:43","429698.2025","11.5","213.72","25","60.0","19"
"09/12/12 15:23:44","429698.2029","0.0","213.37","0","60.0","19"
"09/12/12 15:28:43","429698.2032","0.0","213.39","0","60.0","19"
"09/12/12 15:33:43","429698.2033","0.0","213.59","0","60.0","19"
"09/12/12 15:38:42","429698.2034","0.0","213.01","0","60.03","18"
"09/12/12 15:43:43","429698.2035","10.4","213.07","99","59.96","18"
"09/12/12 15:48:42","429698.2041","2.9","212.98","202","60.03","18"
"09/12/12 15:53:42","429698.2046","14.4","212.75","1","60.03","18"
"09/12/12 15:58:43","429698.2052","0.0","213.79","0","60.03","18"
"09/12/12 16:03:43","429698.2056","7.4","212.97","0","60.03","18"
"09/12/12 16:08:43","429698.206","0.0","212.83","0","60.0","18"
"09/12/12 16:33:43","429698.2067","14.1","213.53","78","60.0","18"
"09/12/12 16:38:48","429698.207","0.0","213.92","0","60.0","18"
"09/12/12 16:43:42","429698.2072","14.2","212.9","1","60.03","18"
"09/12/12 16:48:43","429698.2076","9.5","212.92","83","59.96","18"
"09/12/12 17:13:45","429698.2078","0.0","212.19","0","60.03","17"
"09/12/12 17:38:44","429698.2091","11.2","213.26","2","60.0","17"
"09/13/12 07:48:46","429698.2091","0.0","213.5","0","60.03","15"
"09/13/12 07:53:44","429698.2092","0.0","213.98","0","60.03","15"
"09/13/12 07:58:43","429698.2095","14.0","214.27","1","60.07","16"
"09/13/12 08:03:46","429698.2098","14.7","213.42","17","60.0","16"
"09/13/12 08:08:42","429698.2103","0.0","212.86","0","60.0","17"
"09/13/12 08:13:44","429698.2111","15.1","212.83","17","60.0","17"
"09/13/12 08:18:43","429698.212","14.7","213.19","114","60.03","17"
"09/13/12 08:23:43","429698.2128","13.3","214.37","0","60.0","17"
"09/13/12 08:28:43","429698.2138","15.0","213.48","209","60.03","17"
"09/13/12 08:38:44","429698.2161","10.3","213.97","50","60.03","17"
"09/13/12 08:43:42","429698.2171","14.5","213.9","21","60.0","17"
"09/13/12 08:48:43","429698.2181","14.3","213.15","8","60.03","17"
"09/13/12 08:53:43","429698.2191","18.6","213.26","245","60.0","18"
"09/13/12 08:58:42","429698.2204","22.7","213.57","43","60.07","18"
"09/13/12 09:03:43","429698.2222","13.0","214.36","19","60.07","18"
"09/13/12 09:08:44","429698.2241","14.4","213.88","20","60.0","18"
"09/13/12 09:13:42","429698.2259","24.7","213.66","270","60.0","18"
"09/13/12 09:18:43","429698.2276","21.6","213.35","161","60.03","18"
"09/13/12 09:23:43","429698.2292","14.7","212.82","27","60.03","18"
"09/13/12 09:28:44","429698.2309","31.8","213.99","205","60.03","18"
"09/13/12 09:33:44","429698.2328","33.2","212.47","210","60.03","18"
"09/13/12 09:38:43","429698.2349","25.8","214.85","89","60.03","18"
"09/13/12 09:43:42","429698.2373","33.2","213.5","277","60.03","18"
"09/13/12 09:48:43","429698.2398","28.3","213.47","250","60.0","19"
"09/13/12 09:53:43","429698.2419","28.6","213.75","213","60.03","19"
"09/13/12 09:58:44","429698.2442","27.1","214.75","246","60.03","19"
"09/13/12 10:03:43","429698.2468","32.2","213.26","118","60.03","19"
"09/13/12 10:08:42","429698.25","46.4","214.81","329","60.0","19"
"09/13/12 10:13:43","429698.2536","58.0","214.58","354","60.0","19"
"09/13/12 10:18:43","429698.2591","85.5","214.74","418","60.0","20"
"09/13/12 10:23:43","429698.2653","40.3","213.63","306","60.0","20"
"09/13/12 10:28:44","429698.2697","67.5","213.99","151","60.0","20"
"09/13/12 10:33:44","429698.2742","62.3","214.85","323","60.03","20"
"09/13/12 10:38:43","429698.2784","57.7","214.25","244","60.03","20"
"09/13/12 10:43:43","429698.2828","57.4","214.7","119","60.03","20"
"09/13/12 10:48:43","429698.2871","60.3","214.51","204","60.03","21"
