"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/13/12 10:53:44","429698.2911","46.7","214.91","107","60.03","21"
"09/13/12 10:58:43","429698.2957","69.2","214.81","394","60.03","21"
"09/13/12 11:03:44","429698.3012","71.0","214.96","357","60.0","21"
"09/13/12 11:08:43","429698.3086","95.9","215.82","464","60.0","22"
"09/13/12 11:13:42","429698.3153","77.6","215.1","382","60.0","22"
"09/13/12 11:18:44","429698.3215","85.4","215.76","417","60.03","22"
"09/13/12 11:23:42","429698.3292","104.6","216.13","503","60.03","22"
"09/13/12 11:28:43","429698.3381","114.1","215.89","540","60.03","23"
"09/13/12 11:33:43","429698.3477","151.0","215.99","700","60.0","24"
"09/13/12 11:38:44","429698.3581","115.1","216.07","547","60.03","24"
"09/13/12 11:43:44","429698.3659","112.3","216.15","536","60.03","24"
"09/13/12 11:48:43","429698.3739","134.5","216.15","625","60.0","24"
"09/13/12 11:53:44","429698.3832","115.1","215.32","541","60.0","24"
"09/13/12 11:58:43","429698.3909","112.3","215.61","534","60.03","24"
"09/13/12 12:03:44","429698.4005","81.5","214.7","403","60.03","24"
"09/13/12 12:08:43","429698.4095","175.8","216.1","811","60.03","24"
"09/13/12 12:13:43","429698.418","162.1","215.94","753","60.03","24"
"09/13/12 12:18:43","429698.4316","195.3","216.75","889","60.03","26"
"09/13/12 12:23:43","429698.4463","194.9","217.51","879","60.07","27"
"09/13/12 12:28:43","429698.4607","162.6","216.82","751","60.07","28"
"09/13/12 12:33:44","429698.4714","110.4","216.23","526","60.0","27"
"09/13/12 12:38:43","429698.4824","195.2","218.12","876","60.03","27"
"09/13/12 12:43:43","429698.4934","151.8","216.87","702","60.0","27"
"09/13/12 12:48:42","429698.5069","154.9","217.29","713","60.0","28"
"09/13/12 12:53:44","429698.5174","165.6","218.15","754","60.0","27"
"09/13/12 12:58:43","429698.5299","179.8","218.43","814","60.0","28"
"09/13/12 13:03:44","429698.5363","123.4","217.75","580","60.03","27"
"09/13/12 13:08:43","429698.5506","81.0","216.79","397","60.07","28"
"09/13/12 13:13:44","429698.5656","195.1","217.65","882","60.0","29"
"09/13/12 13:18:44","429698.5773","182.5","218.11","825","60.0","29"
"09/13/12 13:23:43","429698.5915","190.4","218.7","860","60.0","30"
"09/13/12 13:28:44","429698.6038","192.4","217.92","871","60.03","30"
"09/13/12 13:33:43","429698.6184","192.3","218.11","867","60.0","31"
"09/13/12 13:38:43","429698.633","187.8","217.28","853","60.03","31"
"09/13/12 13:43:43","429698.6467","190.9","217.63","865","60.0","31"
"09/13/12 13:48:43","429698.6596","195.0","218.22","882","60.0","31"
"09/13/12 13:53:44","429698.6703","124.9","217.61","585","60.0","30"
"09/13/12 13:58:43","429698.6751","39.5","215.42","146","60.03","29"
"09/13/12 14:03:44","429698.6836","118.3","217.52","554","60.03","28"
"09/13/12 14:08:43","429698.6897","70.3","216.48","354","60.0","27"
"09/13/12 14:13:44","429698.696","60.4","216.26","294","60.03","26"
"09/13/12 14:18:44","429698.7046","195.8","218.85","886","60.03","26"
"09/13/12 14:23:43","429698.7171","175.1","218.75","796","60.07","27"
"09/13/12 14:28:43","429698.7309","183.5","218.81","832","60.03","28"
"09/13/12 14:33:43","429698.7433","34.1","215.07","89","60.03","28"
"09/13/12 14:38:42","429698.7507","40.7","215.11","160","60.03","27"
"09/13/12 14:43:43","429698.755","116.2","217.19","551","60.03","26"
"09/13/12 14:48:43","429698.76","182.2","217.59","831","60.03","26"
"09/13/12 14:53:43","429698.7674","35.7","214.97","88","60.03","25"
"09/13/12 14:58:44","429698.7763","22.1","214.58","225","60.03","26"
"09/13/12 15:03:42","429698.7874","99.6","216.14","479","60.0","26"
"09/13/12 15:08:44","429698.7957","163.6","217.21","746","60.03","26"
"09/13/12 15:13:44","429698.8065","153.8","217.25","710","60.0","26"
"09/13/12 15:18:44","429698.816","146.2","216.83","679","60.03","27"
"09/13/12 15:23:43","429698.823","25.7","214.22","86","60.03","26"
"09/13/12 15:28:43","429698.8275","34.4","214.4","115","60.03","25"
"09/13/12 15:33:43","429698.8317","76.5","216.06","379","60.03","25"
"09/13/12 15:38:44","429698.8416","27.2","215.34","98","60.0","25"
"09/13/12 15:43:43","429698.8457","22.8","213.92","91","60.0","24"
"09/13/12 15:48:43","429698.8552","127.6","216.67","594","60.03","24"
"09/13/12 15:53:44","429698.8608","23.6","214.8","187","60.03","24"
"09/13/12 15:58:43","429698.8678","27.3","214.2","243","60.03","24"
"09/13/12 16:03:43","429698.8739","77.3","216.18","388","60.03","24"
"09/13/12 16:08:44","429698.8828","20.3","214.19","18","60.0","24"
"09/13/12 16:13:43","429698.8841","17.0","214.49","9","60.03","23"
"09/13/12 16:18:44","429698.888","70.3","216.2","354","60.0","23"
"09/13/12 16:23:44","429698.8929","13.5","215.07","67","60.03","23"
"09/13/12 16:28:44","429698.8991","98.4","216.85","473","60.03","23"
"09/13/12 16:33:43","429698.9051","72.0","215.63","361","60.03","23"
"09/13/12 16:38:44","429698.9069","12.5","214.58","32","60.03","22"
"09/13/12 16:43:44","429698.9084","19.6","214.81","32","60.03","22"
"09/13/12 16:48:44","429698.9137","84.2","215.56","413","60.03","22"
"09/13/12 16:53:44","429698.918","73.5","216.06","365","60.03","22"
"09/13/12 16:58:43","429698.9202","14.7","214.71","105","60.07","22"
"09/13/12 17:03:43","429698.922","13.7","214.95","16","60.03","21"
"09/13/12 17:08:44","429698.9237","32.7","214.61","73","60.0","21"
"09/13/12 17:13:44","429698.9254","21.6","214.31","20","60.03","21"
"09/13/12 17:18:42","429698.9267","6.4","213.94","193","60.03","20"
"09/13/12 17:23:42","429698.9278","20.2","214.28","121","60.03","20"
"09/13/12 17:28:44","429698.9294","24.6","214.75","21","60.03","20"
"09/13/12 17:33:43","429698.9314","18.7","214.85","196","60.03","20"
"09/13/12 17:38:43","429698.9327","15.0","214.97","3","60.03","20"
"09/13/12 17:43:44","429698.9341","11.6","215.14","111","60.03","20"
"09/13/12 17:48:43","429698.9352","14.4","214.23","0","60.03","20"
"09/13/12 17:53:44","429698.9359","11.8","214.12","8","60.03","20"
"09/13/12 17:58:42","429698.9365","0.0","213.61","0","60.03","20"
"09/14/12 07:13:44","429698.9371","14.3","213.69","1","60.0","12"
"09/14/12 07:18:43","429698.9387","24.6","214.12","208","60.03","12"
"09/14/12 07:23:44","429698.941","34.5","214.15","257","60.03","13"
"09/14/12 07:28:44","429698.9433","26.7","215.15","213","60.03","13"
"09/14/12 07:33:44","429698.9458","39.0","215.02","298","60.03","14"
"09/14/12 07:38:43","429698.9486","32.4","214.92","204","60.0","15"
"09/14/12 07:43:44","429698.9517","48.0","215.17","142","60.07","15"
"09/14/12 07:48:44","429698.9551","41.7","214.73","385","60.0","16"
"09/14/12 07:53:44","429698.9589","62.6","214.57","322","60.03","17"
"09/14/12 07:58:43","429698.9629","44.7","215.53","235","60.0","17"
"09/14/12 08:03:45","429698.9673","43.2","215.01","415","60.03","18"
"09/14/12 08:08:44","429698.9714","75.2","215.78","375","60.03","18"
"09/14/12 08:13:43","429698.9757","82.6","214.09","408","60.03","18"
"09/14/12 08:18:44","429698.9805","76.5","214.95","381","60.03","19"
"09/14/12 08:23:43","429698.9852","45.2","214.82","144","60.03","19"
"09/14/12 08:28:44","429698.9876","11.6","214.5","172","60.0","19"
"09/14/12 08:33:44","429698.9918","92.4","216.18","449","60.0","19"
"09/14/12 08:38:44","429698.9956","99.8","215.88","481","60.03","19"
"09/14/12 08:43:43","429699.0009","67.8","214.54","345","60.03","19"
"09/14/12 08:48:44","429699.0066","78.0","214.65","391","60.0","19"
"09/14/12 08:53:44","429699.0104","40.6","214.22","86","60.03","19"
"09/14/12 08:58:44","429699.0176","134.4","216.3","629","60.0","20"
"09/14/12 09:03:44","429699.0205","31.3","214.63","49","60.0","20"
"09/14/12 09:08:45","429699.0259","47.9","214.51","368","60.03","20"
"09/14/12 09:13:44","429699.0293","127.1","216.36","595","60.0","20"
"09/14/12 09:18:44","429699.034","32.4","214.46","232","60.03","20"
"09/14/12 09:23:43","429699.0381","93.3","216.05","451","60.0","20"
"09/14/12 09:28:44","429699.0419","13.0","213.5","16","60.03","20"
"09/14/12 09:33:43","429699.0462","177.8","216.6","811","60.0","20"
"09/14/12 09:38:44","429699.0557","15.4","214.06","201","60.07","21"
"09/14/12 09:43:44","429699.0586","173.5","218.42","790","60.03","21"
"09/14/12 09:48:44","429699.0695","36.4","214.6","375","60.0","22"
"09/14/12 09:53:44","429699.0728","41.3","214.23","363","60.07","22"
"09/14/12 09:58:44","429699.081","71.3","214.41","393","60.03","22"
"09/14/12 10:03:44","429699.0886","49.9","214.78","366","60.0","22"
"09/14/12 10:08:44","429699.0947","36.1","214.38","157","60.0","23"
"09/14/12 10:13:44","429699.1071","191.4","216.96","870","60.03","24"
"09/14/12 10:18:43","429699.1133","18.4","214.15","224","60.07","23"
"09/14/12 10:23:44","429699.1153","29.5","214.0","76","60.03","22"
"09/14/12 10:28:44","429699.1186","72.4","214.45","365","60.03","22"
"09/14/12 10:33:44","429699.1273","56.4","214.49","78","60.03","22"
"09/14/12 10:38:43","429699.1303","25.2","214.41","153","60.0","22"
"09/14/12 10:43:43","429699.1323","49.2","214.91","363","60.03","21"
"09/14/12 10:48:44","429699.146","83.1","215.53","403","60.03","23"
"09/14/12 10:53:44","429699.1543","39.3","214.27","303","60.03","23"
"09/14/12 10:58:43","429699.1568","44.5","215.63","332","60.03","22"
"09/14/12 11:03:44","429699.1651","142.8","217.27","662","60.03","23"
"09/14/12 11:08:44","429699.1797","195.0","217.88","883","60.03","25"
"09/14/12 11:13:44","429699.1871","65.5","215.14","150","60.03","24"
"09/14/12 11:18:44","429699.192","52.7","214.91","369","60.0","24"
"09/14/12 11:23:43","429699.1973","30.2","214.22","144","60.03","24"
"09/14/12 11:28:44","429699.199","27.2","213.56","80","60.03","23"
"09/14/12 11:33:44","429699.2005","26.9","213.61","82","60.03","22"
"09/14/12 11:38:45","429699.2027","39.1","213.9","141","60.0","22"
"09/14/12 11:43:45","429699.2056","42.0","214.05","296","60.03","21"
"09/14/12 11:48:44","429699.2077","32.0","213.7","164","60.03","20"
"09/14/12 11:53:43","429699.2104","46.0","213.97","284","60.03","20"
"09/14/12 11:58:44","429699.2202","62.4","214.49","153","60.0","21"
"09/14/12 12:03:43","429699.2234","45.2","214.4","328","60.03","20"
"09/14/12 12:08:43","429699.2311","196.3","217.07","892","60.03","21"
"09/14/12 12:13:44","429699.2406","34.0","213.97","160","60.0","22"
"09/14/12 12:18:44","429699.2449","110.1","215.38","522","60.0","22"
"09/14/12 12:23:44","429699.2487","33.8","214.42","192","60.03","22"
"09/14/12 12:28:44","429699.2522","195.2","217.79","890","60.03","21"
"09/14/12 12:33:43","429699.2633","48.7","214.71","357","60.0","22"
"09/14/12 12:38:44","429699.2674","193.9","216.97","897","60.03","22"
"09/14/12 12:43:44","429699.2744","41.8","214.47","87","60.03","22"
"09/14/12 12:48:44","429699.2822","160.3","216.69","746","60.03","23"
"09/14/12 12:53:43","429699.287","43.9","214.31","321","60.03","22"
"09/14/12 12:58:44","429699.2949","41.5","214.1","195","60.0","23"
"09/14/12 13:03:44","429699.3038","195.4","217.52","890","60.03","23"
"09/14/12 13:08:43","429699.3131","27.0","214.16","160","60.0","23"
"09/14/12 13:13:45","429699.3232","195.5","217.48","887","60.03","25"
"09/14/12 13:18:43","429699.3359","50.9","215.14","123","60.03","26"
"09/14/12 13:23:44","429699.3391","32.7","214.65","106","60.07","24"
"09/14/12 13:28:44","429699.3474","55.9","214.04","80","60.03","24"
"09/14/12 13:33:44","429699.3525","194.8","218.2","884","60.03","24"
"09/14/12 13:38:43","429699.3622","195.0","218.72","888","60.03","25"
"09/14/12 13:43:44","429699.3715","32.1","214.88","95","60.0","24"
"09/14/12 13:48:44","429699.3816","195.5","218.48","884","60.03","25"
"09/14/12 13:53:43","429699.3967","194.5","218.46","878","60.0","26"
"09/14/12 13:58:43","429699.4109","183.9","218.18","833","60.03","27"
"09/14/12 14:03:45","429699.4256","195.1","217.84","884","60.0","28"
"09/14/12 14:08:43","429699.4398","86.7","215.69","426","60.03","29"
"09/14/12 14:13:44","429699.4533","194.2","217.79","878","60.03","29"
"09/14/12 14:18:43","429699.4637","191.2","217.7","865","60.0","29"
"09/14/12 14:23:44","429699.4783","178.4","217.62","819","60.0","30"
"09/14/12 14:28:45","429699.4828","36.6","214.74","267","60.03","28"
"09/14/12 14:33:43","429699.4961","191.7","218.27","869","60.03","29"
"09/14/12 14:38:43","429699.5063","43.6","214.69","214","60.0","28"
"09/14/12 14:43:44","429699.5172","53.6","215.68","395","60.03","28"
"09/14/12 14:48:44","429699.5238","68.7","215.46","347","60.03","27"
"09/14/12 14:53:45","429699.5308","162.9","217.16","748","60.03","26"
"09/14/12 14:58:43","429699.5382","39.4","214.99","186","60.0","26"
"09/14/12 15:03:44","429699.5445","195.1","217.87","887","60.03","26"
"09/14/12 15:08:44","429699.5583","174.3","216.21","803","60.03","26"
"09/14/12 15:13:45","429699.5698","37.1","214.25","193","60.0","26"
"09/14/12 15:18:44","429699.5733","40.5","213.95","152","60.03","25"
"09/14/12 15:23:44","429699.5783","39.2","213.93","193","60.0","25"
"09/14/12 15:28:44","429699.5888","115.4","214.96","549","60.03","25"
"09/14/12 15:33:44","429699.5918","29.6","214.14","175","60.0","24"
"09/14/12 15:38:44","429699.6012","33.0","213.35","107","60.03","24"
"09/14/12 15:43:44","429699.6064","33.3","214.2","313","60.07","23"
"09/14/12 15:48:43","429699.6129","134.7","216.04","632","60.03","23"
"09/14/12 15:53:43","429699.6223","44.8","214.29","339","60.0","24"
"09/14/12 15:58:44","429699.6287","37.9","213.88","96","60.03","23"
"09/14/12 16:03:44","429699.6332","35.1","213.73","227","60.03","23"
"09/14/12 16:08:45","429699.6392","22.3","214.33","312","60.03","23"
"09/14/12 16:13:43","429699.6453","36.7","214.46","282","60.03","23"
"09/14/12 16:18:44","429699.6484","27.5","213.89","86","60.03","22"
"09/14/12 16:23:43","429699.6541","43.2","214.62","326","60.03","22"
"09/14/12 16:28:44","429699.662","68.7","215.96","343","60.03","23"
"09/14/12 16:33:45","429699.6673","24.4","215.22","235","60.03","22"
"09/14/12 16:38:43","429699.6711","35.8","214.76","121","60.03","22"
"09/14/12 16:43:44","429699.6763","88.8","215.95","434","60.03","22"
"09/14/12 16:48:44","429699.6831","86.2","216.24","425","60.03","22"
"09/14/12 16:53:45","429699.688","18.1","214.48","130","60.03","22"
"09/14/12 16:58:43","429699.6917","69.0","215.39","348","60.07","22"
"09/14/12 17:03:43","429699.6949","7.9","213.97","227","60.07","21"
"09/14/12 17:08:44","429699.6973","61.8","214.53","321","60.0","21"
"09/14/12 17:13:44","429699.7011","26.4","214.24","219","60.03","21"
"09/14/12 17:18:45","429699.7026","13.0","214.29","37","60.03","20"
"09/14/12 17:23:43","429699.7042","15.2","212.53","16","60.03","20"
"09/14/12 17:28:43","429699.7051","14.0","214.46","3","60.03","19"
"09/14/12 17:33:44","429699.706","11.2","214.1","0","60.03","19"
"09/14/12 17:38:44","429699.708","29.4","215.3","196","60.03","19"
"09/14/12 17:43:44","429699.7102","31.1","215.15","28","60.03","19"
"09/14/12 17:48:44","429699.712","29.0","214.8","54","60.03","19"
"09/14/12 17:53:44","429699.7139","16.5","214.48","165","60.03","19"
"09/14/12 17:58:44","429699.7155","16.4","214.27","7","60.03","19"
"09/14/12 18:03:43","429699.7164","14.9","213.97","0","60.03","19"
"09/14/12 18:08:43","429699.717","10.8","214.08","0","60.03","19"
"09/14/12 18:13:43","429699.7174","11.9","213.71","0","60.03","19"
"09/15/12 06:58:45","429699.7179","13.4","213.69","4","60.03","7"
"09/15/12 07:03:44","429699.7186","10.8","213.02","1","60.0","8"
"09/15/12 07:08:44","429699.7197","21.6","212.99","254","60.03","8"
"09/15/12 07:13:43","429699.721","28.3","213.65","77","60.07","9"
"09/15/12 07:18:44","429699.7227","23.5","213.92","71","60.0","9"
"09/15/12 07:23:44","429699.7246","24.6","213.82","223","60.03","9"
"09/15/12 07:28:44","429699.727","37.8","213.39","148","60.03","10"
"09/15/12 07:33:45","429699.7297","42.8","213.4","311","60.03","11"
"09/15/12 07:38:45","429699.7328","36.1","213.56","302","60.03","11"
"09/15/12 07:43:45","429699.7361","50.6","214.33","322","60.03","12"
"09/15/12 07:48:43","429699.7399","57.0","214.01","128","60.0","13"
"09/15/12 07:53:44","429699.7439","58.3","214.34","108","60.03","13"
"09/15/12 07:58:44","429699.7484","49.3","213.83","369","60.0","13"
"09/15/12 08:03:44","429699.7524","45.1","213.32","124","60.07","15"
"09/15/12 08:08:45","429699.7577","69.5","214.09","349","60.0","15"
"09/15/12 08:13:45","429699.7632","74.6","214.07","374","60.03","15"
"09/15/12 08:18:44","429699.7692","79.4","214.53","392","60.03","16"
"09/15/12 08:23:44","429699.7755","83.9","214.36","414","60.07","16"
"09/15/12 08:28:45","429699.7822","87.9","214.64","431","60.0","17"
"09/15/12 08:33:45","429699.7892","91.7","214.23","449","60.03","17"
"09/15/12 08:38:45","429699.7965","95.5","214.9","463","60.03","18"
"09/15/12 08:43:44","429699.804","99.6","214.34","481","60.03","18"
"09/15/12 08:48:44","429699.8119","103.2","214.49","497","60.0","18"
"09/15/12 08:53:44","429699.8201","107.2","216.26","507","60.0","19"
"09/15/12 08:58:45","429699.8286","110.6","215.75","527","60.03","19"
"09/15/12 09:03:45","429699.8374","114.7","216.25","540","60.0","19"
"09/15/12 09:08:45","429699.8465","117.7","215.38","560","60.0","20"
"09/15/12 09:13:44","429699.8557","121.1","215.85","574","60.0","20"
"09/15/12 09:18:44","429699.8652","124.4","216.18","587","60.03","21"
"09/15/12 09:23:44","429699.8751","127.4","215.57","603","60.0","21"
"09/15/12 09:28:44","429699.8852","130.9","216.53","611","60.0","22"
"09/15/12 09:33:43","429699.8954","134.4","216.5","628","60.0","22"
"09/15/12 09:38:44","429699.906","137.8","216.55","641","60.0","22"
"09/15/12 09:43:45","429699.9168","139.9","215.64","653","60.0","22"
"09/15/12 09:48:44","429699.9278","142.6","216.07","664","60.03","22"
"09/15/12 09:53:45","429699.939","144.5","216.03","675","60.03","23"
"09/15/12 09:58:45","429699.9504","148.6","216.51","687","60.03","23"
"09/15/12 10:03:44","429699.9504","150.7","216.3","701","60.03","23"
"09/15/12 10:08:43","429699.9622","153.5","216.52","709","60.03","23"
"09/15/12 10:13:44","429699.9743","155.4","216.56","717","60.03","24"
"09/15/12 10:18:44","429699.9865","158.4","216.53","728","60.03","24"
"09/15/12 10:23:44","429699.999","160.3","216.43","744","60.03","24"
"09/15/12 10:28:45","429700.0116","162.4","216.83","746","60.03","24"
"09/15/12 10:33:44","429700.0242","165.1","216.27","761","60.03","24"
"09/15/12 10:38:44","429700.0372","165.5","215.98","766","60.03","24"
"09/15/12 10:43:44","429700.0502","168.3","216.11","775","60.0","24"
"09/15/12 10:48:45","429700.0633","166.0","216.4","766","60.03","24"
"09/15/12 10:53:45","429700.0765","170.9","216.72","787","60.07","25"
"09/15/12 10:58:44","429700.0899","172.5","216.65","786","60.03","25"
"09/15/12 11:08:44","429700.1165","175.0","216.52","805","60.03","26"
"09/15/12 11:13:44","429700.1301","175.6","216.13","809","60.03","26"
"09/15/12 11:18:44","429700.1438","176.0","216.14","806","60.0","26"
"09/15/12 11:23:45","429700.1575","176.3","216.27","809","60.03","27"
"09/15/12 11:28:44","429700.1713","178.6","216.63","820","60.0","27"
"09/15/12 11:33:45","429700.1848","175.0","217.41","801","60.0","27"
"09/15/12 11:38:45","429700.198","177.4","217.56","809","60.0","28"
"09/15/12 11:43:43","429700.212","180.3","218.07","820","60.03","28"
"09/15/12 11:48:44","429700.2261","181.5","216.94","830","60.03","28"
"09/15/12 11:53:45","429700.24","177.5","217.04","810","60.0","29"
"09/15/12 11:58:44","429700.2539","177.4","217.43","811","60.0","29"
"09/15/12 12:03:44","429700.2679","180.5","217.05","823","60.03","29"
"09/15/12 12:08:45","429700.2819","180.8","217.0","825","60.03","29"
"09/15/12 12:13:45","429700.2962","183.0","216.69","830","60.03","29"
"09/15/12 12:18:44","429700.3103","181.8","216.7","834","60.0","29"
"09/15/12 12:23:44","429700.3245","180.9","216.55","830","60.0","30"
"09/15/12 12:28:45","429700.3386","180.7","217.11","823","60.03","30"
"09/15/12 12:33:43","429700.3525","180.2","217.03","823","60.0","30"
"09/15/12 12:38:44","429700.3666","180.3","217.7","822","60.03","30"
"09/15/12 12:43:45","429700.3807","179.6","217.67","815","60.03","31"
"09/15/12 12:48:44","429700.3947","179.1","217.06","823","60.03","30"
"09/15/12 12:53:44","429700.4085","177.5","216.78","815","60.03","31"
"09/15/12 12:58:45","429700.4225","178.6","217.02","814","60.03","31"
"09/15/12 13:03:45","429700.4364","175.8","216.21","808","60.03","31"
"09/15/12 13:08:45","429700.4501","178.2","216.3","819","60.03","31"
"09/15/12 13:13:45","429700.4636","169.4","216.67","779","60.03","30"
"09/15/12 13:18:44","429700.4774","175.8","216.49","803","60.0","30"
"09/15/12 13:23:44","429700.4911","175.6","216.51","801","60.03","29"
"09/15/12 13:28:45","429700.5048","175.8","216.79","805","60.03","29"
"09/15/12 13:33:44","429700.5184","174.3","216.47","799","60.03","29"
"09/15/12 13:38:45","429700.532","171.9","217.01","784","60.03","29"
"09/15/12 13:43:44","429700.5453","171.5","217.34","784","60.03","29"
"09/15/12 13:48:43","429700.5586","169.6","217.3","775","60.0","29"
"09/15/12 13:53:45","429700.5717","167.9","216.53","769","60.0","29"
"09/15/12 13:58:45","429700.5848","166.6","217.36","769","60.03","29"
"09/15/12 14:03:43","429700.5977","165.8","217.15","757","60.03","29"
"09/15/12 14:08:44","429700.6106","163.3","217.21","747","60.03","29"
"09/15/12 14:13:45","429700.6233","150.2","217.69","692","60.03","29"
"09/15/12 14:18:45","429700.6344","160.2","217.4","736","60.03","28"
"09/15/12 14:23:44","429700.6467","157.9","216.81","727","60.03","28"
"09/15/12 14:28:45","429700.6589","154.6","216.91","718","60.03","28"
"09/15/12 14:33:44","429700.6708","152.9","216.63","707","60.03","28"
"09/15/12 14:38:44","429700.6827","150.9","216.21","699","60.03","28"
"09/15/12 14:43:45","429700.6943","149.4","215.74","692","60.03","28"
"09/15/12 14:48:45","429700.7058","145.3","216.47","675","60.03","28"
"09/15/12 14:53:45","429700.7171","145.6","216.85","672","60.0","28"
"09/15/12 14:58:43","429700.7283","143.3","216.05","664","60.03","27"
"09/15/12 15:03:44","429700.7394","140.5","216.14","653","60.03","27"
"09/15/12 15:08:45","429700.7503","138.2","215.64","644","60.0","27"
"09/15/12 15:13:44","429700.7608","134.1","215.58","629","60.0","27"
"09/15/12 15:18:44","429700.7711","131.1","215.4","617","60.07","26"
"09/15/12 15:23:45","429700.7812","127.6","215.62","599","60.03","26"
"09/15/12 15:28:45","429700.7911","125.0","215.93","590","60.03","26"
"09/15/12 15:33:44","429700.8006","121.3","215.98","574","60.0","26"
"09/15/12 15:38:44","429700.8099","117.4","216.42","559","60.03","26"
"09/15/12 15:43:44","429700.8188","114.5","215.08","541","60.0","25"
"09/15/12 15:48:44","429700.8276","111.3","215.35","529","60.03","25"
"09/15/12 15:53:44","429700.8362","108.0","215.27","513","60.0","25"
"09/15/12 15:58:44","429700.8444","104.0","215.21","503","60.03","24"
"09/15/12 16:03:45","429700.8525","100.5","215.46","484","60.03","24"
"09/15/12 16:08:44","429700.8601","96.9","214.65","468","60.0","24"
"09/15/12 16:13:45","429700.8675","93.0","214.55","453","60.03","24"
"09/15/12 16:18:45","429700.8746","89.0","214.89","436","60.03","23"
"09/15/12 16:23:45","429700.8813","85.1","214.23","417","60.03","23"
"09/15/12 16:28:44","429700.8877","80.3","213.61","399","60.03","23"
"09/15/12 16:33:44","429700.8937","76.1","214.49","377","60.0","23"
"09/15/12 16:38:44","429700.8995","72.2","214.98","361","60.03","22"
"09/15/12 16:43:44","429700.9049","67.8","214.52","341","60.0","22"
"09/15/12 16:48:45","429700.9101","63.3","214.61","324","60.03","22"
"09/15/12 16:53:45","429700.9148","65.6","214.39","398","60.03","22"
"09/15/12 16:58:44","429700.9187","54.4","213.88","340","60.0","22"
"09/15/12 17:03:45","429700.9227","56.3","214.73","81","60.03","22"
"09/15/12 17:08:45","429700.9264","41.2","213.84","387","60.03","21"
"09/15/12 17:13:45","429700.9296","37.0","213.45","91","60.03","21"
"09/15/12 17:18:44","429700.9327","32.0","213.68","262","60.03","20"
"09/15/12 17:23:44","429700.9353","29.4","214.33","103","60.03","20"
"09/15/12 17:28:45","429700.9378","26.9","213.7","198","60.03","20"
"09/15/12 17:33:44","429700.9399","34.9","213.1","88","60.03","20"
"09/15/12 17:38:45","429700.9417","18.9","213.67","37","60.03","20"
"09/15/12 17:43:43","429700.9432","10.2","213.74","230","60.03","20"
"09/15/12 17:48:45","429700.9445","15.2","213.3","17","60.03","20"
"09/15/12 17:53:45","429700.9455","6.6","214.62","216","60.03","19"
"09/15/12 17:58:43","429700.9464","14.7","213.65","184","60.03","19"
"09/15/12 18:03:44","429700.947","14.9","213.45","0","60.03","19"
"09/15/12 18:08:45","429700.9475","14.3","213.79","33","60.03","19"
"09/15/12 18:13:43","429700.9478","6.0","213.86","146","60.0","19"
"09/16/12 06:58:46","429700.9478","14.0","213.92","0","60.0","13"
"09/16/12 07:23:44","429700.9505","11.2","214.16","5","60.03","15"
"09/16/12 07:28:46","429700.9517","13.3","214.15","57","60.0","15"
"09/16/12 07:33:46","429700.953","29.6","214.02","91","60.0","15"
"09/16/12 07:38:45","429700.9547","14.8","213.75","77","60.0","16"
"09/16/12 07:43:45","429700.9566","17.7","214.05","36","60.0","16"
"09/16/12 07:48:44","429700.9587","25.1","214.12","134","60.0","17"
"09/16/12 07:53:44","429700.9608","31.1","214.19","233","60.03","17"
"09/16/12 07:58:45","429700.9634","29.3","213.24","224","60.0","17"
"09/16/12 08:03:45","429700.9661","32.4","214.33","224","60.0","18"
"09/16/12 08:08:44","429700.9691","50.6","214.08","313","60.0","18"
"09/16/12 08:13:44","429700.9725","40.5","214.35","370","60.03","18"
"09/16/12 08:18:44","429700.9758","53.3","215.1","118","60.03","18"
"09/16/12 08:23:45","429700.9784","30.0","214.55","175","60.0","19"
"09/16/12 08:28:46","429700.9812","34.1","214.52","245","60.03","19"
"09/16/12 08:33:46","429700.9843","27.4","214.19","79","60.07","19"
"09/16/12 08:38:44","429700.9861","19.1","213.94","247","60.0","19"
"09/16/12 08:43:45","429700.9876","13.3","213.6","9","60.03","19"
"09/16/12 08:48:46","429700.9891","21.9","214.23","211","60.0","19"
"09/16/12 08:53:45","429700.9941","91.6","214.82","445","60.03","20"
"09/16/12 08:58:44","429701.0014","97.4","215.28","471","60.0","20"
"09/16/12 09:03:44","429701.0091","100.3","215.81","481","60.0","21"
"09/16/12 09:08:45","429701.017","100.8","215.55","486","60.03","22"
"09/16/12 09:13:45","429701.0248","110.2","215.71","519","60.03","23"
"09/16/12 09:18:44","429701.0336","102.3","215.88","492","60.0","25"
"09/16/12 09:23:45","429701.0396","50.2","214.91","402","60.0","25"
"09/16/12 09:28:44","429701.0438","111.8","216.27","530","60.03","25"
"09/16/12 09:33:45","429701.052","78.1","216.12","385","60.03","26"
"09/16/12 09:38:45","429701.0584","61.1","215.88","315","60.0","26"
"09/16/12 09:43:46","429701.0644","61.1","215.64","314","60.03","26"
"09/16/12 09:48:45","429701.0739","135.2","216.42","630","60.0","27"
"09/16/12 09:53:45","429701.0813","142.9","217.26","664","60.03","27"
"09/16/12 09:58:44","429701.0892","66.4","214.75","336","60.0","27"
"09/16/12 10:03:45","429701.0976","122.9","216.25","580","60.03","28"
"09/16/12 10:08:44","429701.1072","143.5","217.2","665","60.03","28"
"09/16/12 10:13:45","429701.1166","134.9","216.66","631","60.03","29"
"09/16/12 10:18:45","429701.1251","108.5","216.1","516","60.03","29"
"09/16/12 10:23:46","429701.1369","134.9","216.8","627","60.03","30"
"09/16/12 10:28:46","429701.1453","105.2","216.34","506","60.0","29"
"09/16/12 10:33:45","429701.1541","165.4","217.3","761","60.03","30"
"09/16/12 10:38:44","429701.1662","150.4","216.82","693","60.0","31"
"09/16/12 10:43:44","429701.1779","153.3","216.6","702","60.03","31"
"09/16/12 10:48:44","429701.1898","152.3","216.31","706","60.03","32"
"09/16/12 10:53:44","429701.202","159.6","216.53","734","60.0","32"
"09/16/12 10:58:46","429701.2147","94.0","215.39","456","60.03","32"
"09/16/12 11:03:44","429701.2229","103.0","215.25","496","60.07","31"
"09/16/12 11:08:45","429701.231","74.6","215.0","372","60.0","31"
"09/16/12 11:13:45","429701.2365","53.9","214.4","356","60.03","30"
"09/16/12 11:18:46","429701.248","174.5","217.06","798","60.03","31"
"09/16/12 11:23:44","429701.261","165.0","216.74","762","60.07","32"
"09/16/12 11:28:45","429701.2739","166.7","217.05","766","60.03","32"
"09/16/12 11:33:44","429701.2868","166.8","217.12","765","60.0","32"
"09/16/12 11:38:45","429701.2999","166.7","217.26","764","60.03","32"
"09/16/12 11:43:45","429701.3129","168.1","217.45","764","60.03","32"
"09/16/12 11:48:46","429701.326","167.4","217.49","769","60.03","32"
"09/16/12 11:53:45","429701.339","166.2","217.58","761","60.03","33"
"09/16/12 11:58:45","429701.3521","169.1","218.09","771","60.03","33"
"09/16/12 12:03:45","429701.3653","169.4","217.83","776","60.0","33"
"09/16/12 12:08:45","429701.3786","169.5","216.88","778","60.03","33"
"09/16/12 12:13:45","429701.3919","170.7","216.63","781","60.03","33"
"09/16/12 12:18:45","429701.4052","169.9","216.42","780","60.03","33"
"09/16/12 12:23:46","429701.4184","169.7","217.55","775","60.03","33"
"09/16/12 12:28:44","429701.4316","168.8","216.86","770","60.03","34"
"09/16/12 12:33:45","429701.4447","168.8","217.03","772","60.0","34"
"09/16/12 12:38:45","429701.458","170.2","217.84","779","60.0","34"
"09/16/12 12:43:44","429701.4712","170.4","217.22","781","60.0","34"
"09/16/12 12:48:45","429701.4845","170.3","216.98","784","60.03","34"
"09/16/12 12:53:44","429701.4978","169.8","217.39","779","60.03","34"
"09/16/12 12:58:44","429701.5111","170.3","217.31","777","60.03","34"
"09/16/12 13:03:45","429701.5243","170.4","217.36","781","60.03","34"
"09/16/12 13:08:44","429701.5375","168.5","216.81","773","60.0","34"
"09/16/12 13:13:44","429701.5505","168.6","216.97","769","60.03","34"
"09/16/12 13:18:45","429701.5637","168.5","217.14","770","60.03","34"
"09/16/12 13:23:45","429701.5768","166.8","217.17","763","60.0","34"
"09/16/12 13:28:45","429701.5898","166.5","217.51","763","60.0","34"
"09/16/12 13:33:45","429701.6027","164.5","217.75","750","60.0","34"
"09/16/12 13:38:45","429701.6156","165.4","217.97","753","60.0","34"
"09/16/12 13:43:44","429701.6282","163.6","217.9","752","60.03","33"
"09/16/12 13:48:45","429701.6409","161.0","217.32","740","60.03","33"
"09/16/12 13:53:46","429701.6535","160.2","217.4","732","60.03","33"
"09/16/12 13:58:45","429701.6659","158.0","217.3","725","60.03","33"
"09/16/12 14:03:46","429701.678","156.2","216.81","718","60.03","33"
"09/16/12 14:08:44","429701.69","152.9","216.96","706","60.03","33"
"09/16/12 14:13:45","429701.702","151.3","216.89","699","60.03","33"
"09/16/12 14:18:44","429701.7136","147.5","216.71","687","60.03","32"
"09/16/12 14:23:45","429701.725","148.6","216.61","688","60.03","32"
"09/16/12 14:28:46","429701.7367","147.5","216.33","681","60.0","32"
"09/16/12 14:33:44","429701.7475","128.2","216.07","600","60.0","32"
"09/16/12 14:38:45","429701.7585","146.1","216.46","677","60.0","32"
"09/16/12 14:43:45","429701.7697","141.5","217.28","657","60.0","32"
"09/16/12 14:48:44","429701.7806","137.7","216.72","642","60.0","32"
"09/16/12 14:53:45","429701.7911","135.1","216.25","626","60.0","32"
"09/16/12 14:58:45","429701.8012","130.9","216.23","611","60.0","32"
"09/16/12 15:03:45","429701.811","126.7","215.46","595","60.0","31"
"09/16/12 15:08:46","429701.8208","125.3","215.74","591","60.0","31"
"09/16/12 15:13:45","429701.8304","121.6","216.46","576","60.03","31"
"09/16/12 15:18:45","429701.8397","115.7","215.85","547","60.03","31"
"09/16/12 15:23:44","429701.8483","111.3","215.24","532","60.0","30"
"09/16/12 15:28:44","429701.8569","106.3","214.61","511","60.0","30"
"09/16/12 15:33:45","429701.8651","104.3","215.24","500","60.0","30"
"09/16/12 15:38:45","429701.8731","100.6","214.93","483","60.03","30"
"09/16/12 15:43:44","429701.8807","99.0","216.35","477","60.0","29"
"09/16/12 15:48:44","429701.8883","96.0","215.05","468","60.0","29"
"09/16/12 15:53:44","429701.8957","97.3","215.25","469","60.03","29"
"09/16/12 15:58:45","429701.9031","92.0","214.92","449","60.03","29"
"09/16/12 16:03:44","429701.9101","88.9","215.08","434","60.03","29"
"09/16/12 16:08:44","429701.9168","81.8","214.66","404","60.03","29"
"09/16/12 16:13:45","429701.923","79.0","214.7","391","60.03","28"
"09/16/12 16:18:46","429701.9291","73.0","214.21","362","60.0","28"
"09/16/12 16:23:44","429701.9342","40.4","214.18","286","60.03","28"
"09/16/12 16:28:45","429701.9382","50.4","213.93","416","60.0","28"
"09/16/12 16:33:45","429701.9432","61.2","214.32","316","60.03","27"
"09/16/12 16:38:45","429701.9477","51.3","214.96","335","60.03","27"
"09/16/12 16:43:45","429701.9517","48.3","214.05","361","60.03","27"
"09/16/12 16:48:44","429701.9557","33.2","213.93","118","60.03","27"
"09/16/12 16:53:45","429701.9581","25.6","214.41","100","60.03","26"
"09/16/12 16:58:45","429701.9607","23.3","213.4","198","60.03","26"
"09/16/12 17:03:46","429701.9632","38.0","213.82","306","60.03","26"
"09/16/12 17:08:45","429701.9659","35.0","213.98","171","60.0","25"
"09/16/12 17:13:45","429701.9682","31.2","214.16","111","60.0","25"
"09/16/12 17:18:45","429701.9706","27.4","213.81","95","60.03","25"
"09/16/12 17:23:45","429701.9729","29.1","213.92","205","60.03","25"
"09/16/12 17:28:46","429701.9744","21.2","213.89","252","60.0","25"
"09/16/12 17:33:45","429701.9756","20.0","214.19","253","60.03","24"
"09/16/12 17:38:45","429701.9768","23.2","214.34","212","60.03","24"
"09/16/12 17:43:45","429701.9782","10.8","213.24","3","60.03","24"
"09/16/12 17:48:44","429701.9792","13.9","212.72","13","60.03","23"
"09/16/12 17:53:45","429701.98","12.3","214.15","3","60.03","23"
"09/16/12 17:58:45","429701.9806","13.0","213.05","20","60.03","23"
"09/16/12 18:03:45","429701.9811","10.4","213.02","7","60.07","23"
"09/16/12 18:08:45","429701.9815","0.0","213.3","0","60.0","23"
"09/17/12 08:43:48","429701.9815","0.0","212.49","0","60.03","13"
"09/17/12 08:48:44","429701.9815","0.0","213.74","0","60.03","13"
"09/17/12 09:18:47","429701.9817","0.0","212.89","0","60.03","14"
"09/17/12 09:23:44","429701.982","0.0","213.82","0","60.03","15"
"09/17/12 09:28:48","429701.9823","11.8","214.22","20","60.03","15"
"09/17/12 09:53:44","429701.9833","12.8","211.65","36","60.03","15"
"09/17/12 09:58:46","429701.9837","0.0","211.63","0","60.03","15"
"09/17/12 10:03:46","429701.9841","0.0","212.25","94","60.0","15"
"09/17/12 10:08:44","429701.9846","0.0","212.44","0","60.03","15"
"09/17/12 10:13:45","429701.9852","3.1","212.88","183","60.03","15"
"09/17/12 10:38:44","429701.9876","13.9","214.36","17","60.07","15"
"09/17/12 10:43:45","429701.988","0.0","213.71","0","60.03","15"
"09/17/12 10:48:45","429701.9882","14.0","212.67","4","60.0","15"
"09/17/12 10:53:45","429701.9888","14.9","212.24","0","60.03","14"
"09/17/12 10:58:45","429701.9894","14.4","213.36","248","60.03","15"
"09/17/12 11:03:46","429701.9897","10.6","213.28","39","60.0","15"
"09/17/12 11:28:49","429701.9914","16.8","213.69","7","60.03","14"
"09/17/12 11:33:46","429701.9923","13.6","213.89","14","60.0","14"
"09/17/12 11:38:46","429701.9934","7.0","214.17","212","60.0","14"
"09/17/12 11:43:45","429701.994","14.1","213.9","1","60.03","14"
"09/17/12 11:48:46","429701.9948","15.5","213.97","34","60.03","13"
"09/17/12 11:53:46","429701.9963","34.5","214.59","185","60.03","14"
"09/17/12 11:58:45","429701.9983","30.1","213.73","70","60.07","14"
"09/17/12 12:03:45","429701.9999","20.3","213.76","212","60.0","14"
"09/17/12 12:08:46","429702.0013","13.8","213.11","19","60.03","14"
"09/17/12 12:13:46","429702.0026","12.2","213.07","84","60.03","14"
"09/17/12 12:18:45","429702.0038","14.9","213.92","8","60.03","14"
"09/17/12 12:23:46","429702.0046","0.0","213.41","0","60.0","14"
"09/17/12 12:28:45","429702.0054","16.8","214.07","62","60.0","14"
"09/17/12 12:33:45","429702.0063","14.1","213.64","13","60.03","14"
"09/17/12 12:38:46","429702.007","14.5","214.04","2","60.03","14"
"09/17/12 12:43:46","429702.0076","11.7","212.99","33","60.03","14"
"09/17/12 12:48:45","429702.0083","4.2","212.88","200","60.03","14"
"09/17/12 12:53:46","429702.009","14.0","213.88","1","60.03","15"
"09/17/12 12:58:46","429702.0095","7.0","213.82","231","60.0","15"
"09/17/12 13:03:46","429702.0106","26.9","214.27","31","60.03","15"
"09/17/12 13:08:45","429702.012","15.2","214.45","7","60.03","15"
"09/17/12 13:13:45","429702.0131","13.8","214.7","8","60.03","15"
"09/17/12 13:18:46","429702.014","13.2","214.94","31","60.03","15"
"09/17/12 13:23:44","429702.0148","13.9","213.94","3","60.0","15"
"09/17/12 13:28:45","429702.016","16.4","213.96","13","60.03","15"
"09/17/12 13:33:46","429702.0173","15.4","215.01","268","60.03","15"
"09/17/12 13:38:46","429702.0186","0.0","213.86","52","60.03","15"
"09/17/12 13:43:46","429702.019","14.5","213.26","125","60.03","15"
"09/17/12 13:48:46","429702.0193","0.0","213.66","46","60.03","14"
"09/17/12 13:53:44","429702.0203","11.4","214.49","6","60.03","14"
"09/17/12 13:58:45","429702.0215","14.7","214.31","25","60.03","15"
"09/17/12 14:03:45","429702.0242","43.9","214.5","258","60.03","15"
"09/17/12 14:08:46","429702.027","11.7","214.0","171","60.0","15"
"09/17/12 14:33:45","429702.0301","30.6","213.73","41","60.03","14"
"09/17/12 14:38:46","429702.032","31.4","214.31","58","60.03","15"
"09/17/12 14:43:45","429702.0332","15.7","213.82","15","60.03","15"
"09/17/12 14:48:44","429702.0342","14.3","214.72","19","60.03","15"
"09/17/12 14:53:45","429702.0351","12.7","214.96","10","60.07","15"
"09/17/12 14:58:45","429702.036","13.7","215.56","28","60.03","14"
"09/17/12 15:03:46","429702.0374","24.8","214.35","67","60.03","15"
"09/17/12 15:08:46","429702.0394","28.2","214.78","19","60.0","15"
"09/17/12 15:13:46","429702.041","25.6","214.84","115","60.0","15"
"09/17/12 15:18:46","429702.0428","20.0","213.8","235","60.0","15"
"09/17/12 15:23:44","429702.0451","38.9","214.47","239","60.0","15"
"09/17/12 15:28:46","429702.0475","36.5","214.45","131","60.03","15"
"09/17/12 15:33:46","429702.0495","31.7","214.17","106","60.03","15"
"09/17/12 15:38:45","429702.0516","20.7","214.35","318","60.03","15"
"09/17/12 15:43:45","429702.054","31.5","214.63","230","60.03","15"
"09/17/12 15:48:46","429702.0567","53.7","214.74","379","60.0","15"
"09/17/12 15:53:44","429702.0604","56.5","214.17","119","60.0","15"
"09/17/12 15:58:45","429702.0647","56.7","214.3","98","60.0","15"
"09/17/12 16:03:45","429702.0687","34.6","214.9","241","60.07","15"
"09/17/12 16:08:45","429702.0726","70.4","214.8","275","60.03","15"
"09/17/12 16:13:45","429702.0765","49.4","214.02","349","60.03","15"
"09/17/12 16:18:46","429702.0793","32.8","214.36","293","60.03","15"
"09/17/12 16:23:45","429702.0808","10.4","213.2","8","60.03","15"
"09/17/12 16:28:46","429702.0825","21.0","213.91","38","60.03","14"
"09/17/12 16:33:46","429702.0839","11.5","213.56","121","60.03","14"
"09/17/12 16:38:45","429702.0857","25.6","214.1","275","60.0","14"
"09/17/12 16:43:46","429702.0872","14.5","213.81","4","60.03","13"
"09/17/12 16:48:46","429702.0886","32.5","214.19","299","60.03","13"
"09/17/12 16:53:44","429702.0911","33.9","213.57","234","60.0","13"
"09/17/12 16:58:45","429702.0926","13.8","213.48","0","60.03","13"
"09/17/12 17:03:46","429702.0932","0.0","212.8","0","60.03","13"
"09/17/12 17:08:46","429702.0936","0.0","212.62","0","60.07","13"
"09/17/12 17:13:46","429702.094","0.0","212.47","0","60.03","13"
"09/18/12 07:38:48","429702.0948","30.9","214.48","217","60.07","6"
"09/18/12 07:43:47","429702.0981","53.9","214.39","236","60.03","7"
"09/18/12 07:48:46","429702.1019","48.3","213.93","155","60.03","8"
"09/18/12 07:53:46","429702.1059","63.1","214.89","107","60.03","9"
"09/18/12 07:58:47","429702.1104","62.8","214.58","425","60.0","9"
"09/18/12 08:03:45","429702.1155","75.4","213.59","377","60.03","10"
"09/18/12 08:08:46","429702.1216","65.1","215.04","331","60.03","10"
"09/18/12 08:13:46","429702.1261","39.7","214.62","351","60.0","11"
"09/18/12 08:18:45","429702.1301","25.0","213.62","69","60.0","11"
"09/18/12 08:23:46","429702.1355","66.4","214.47","367","60.0","11"
"09/18/12 08:28:46","429702.1387","19.4","214.78","28","60.03","11"
"09/18/12 08:33:47","429702.1401","14.9","213.79","32","60.03","11"
"09/18/12 08:38:45","429702.147","127.1","215.71","596","60.03","11"
"09/18/12 08:43:46","429702.1576","148.8","216.14","693","60.03","12"
"09/18/12 08:48:45","429702.164","69.3","214.61","347","60.0","12"
"09/18/12 08:53:47","429702.1664","22.8","212.68","57","60.03","13"
"09/18/12 08:58:45","429702.1673","11.9","213.03","60","60.07","13"
"09/18/12 09:03:46","429702.1677","0.0","212.68","0","60.0","13"
"09/18/12 09:33:45","429702.1677","13.4","213.34","0","60.07","9"
"09/18/12 09:38:46","429702.1682","13.3","213.82","0","60.03","9"
"09/18/12 09:43:46","429702.1691","12.7","213.71","15","60.03","9"
"09/18/12 09:48:46","429702.1701","11.8","213.98","207","60.07","9"
"09/18/12 09:53:46","429702.1714","20.3","213.77","30","60.03","9"
"09/18/12 09:58:45","429702.1728","14.1","213.64","18","60.03","9"
"09/18/12 10:03:46","429702.174","11.5","213.59","1","60.03","9"
"09/18/12 10:08:46","429702.1748","14.4","213.79","34","60.0","9"
"09/18/12 10:13:47","429702.1757","12.0","215.3","9","60.0","9"
"09/18/12 10:18:46","429702.1765","13.0","213.36","1","60.03","9"
"09/18/12 10:23:46","429702.1773","13.4","213.67","0","60.03","9"
"09/18/12 10:28:47","429702.1781","0.0","213.93","0","60.03","9"
"09/18/12 10:33:46","429702.1788","14.4","213.91","1","60.03","9"
"09/18/12 10:38:47","429702.1795","11.1","213.35","0","60.03","9"
"09/18/12 10:43:47","429702.1804","16.3","213.69","238","60.03","9"
"09/18/12 10:48:46","429702.1815","10.6","213.69","8","60.0","9"
"09/18/12 10:53:46","429702.1834","26.1","215.07","63","60.03","9"
"09/18/12 10:58:46","429702.1869","65.4","215.98","329","60.03","9"
"09/18/12 11:03:46","429702.1923","74.2","214.88","373","60.03","9"
"09/18/12 11:08:45","429702.2017","125.9","216.03","589","60.03","11"
"09/18/12 11:13:45","429702.2108","93.1","215.38","454","60.07","11"
"09/18/12 11:18:46","429702.2181","95.0","215.31","462","60.07","12"
"09/18/12 11:23:46","429702.2245","73.3","215.52","368","60.03","13"
"09/18/12 11:28:46","429702.2296","62.1","214.44","320","60.03","13"
"09/18/12 11:33:46","429702.2358","93.9","209.92","465","60.03","14"
"09/18/12 11:38:47","429702.2422","78.4","214.73","392","60.03","14"
"09/18/12 11:43:46","429702.2484","82.9","215.59","407","60.03","13"
"09/18/12 11:48:46","429702.2564","110.2","215.71","523","60.07","14"
"09/18/12 11:53:46","429702.2655","145.4","216.53","671","60.0","14"
"09/18/12 11:58:45","429702.2762","149.5","216.66","696","60.03","15"
"09/18/12 12:03:46","429702.2842","69.0","214.24","349","60.03","15"
"09/18/12 12:08:46","429702.2884","47.3","214.32","105","60.03","14"
"09/18/12 12:13:46","429702.2916","47.1","214.5","304","60.0","14"
"09/18/12 12:18:45","429702.2942","33.3","213.89","319","60.03","13"
"09/18/12 12:23:46","429702.2962","19.3","213.84","36","60.03","13"
"09/18/12 12:28:46","429702.2983","31.7","214.07","227","60.0","12"
"09/18/12 12:33:45","429702.3004","32.3","214.26","211","60.03","11"
"09/18/12 12:38:45","429702.3029","37.8","214.82","299","60.03","11"
"09/18/12 12:43:46","429702.3057","33.0","214.64","106","60.03","11"
"09/18/12 12:48:45","429702.3085","25.2","214.52","72","60.03","11"
"09/18/12 12:53:46","429702.3105","15.5","214.29","188","60.03","11"
"09/18/12 12:58:46","429702.3123","18.2","214.51","252","60.07","11"
"09/18/12 13:03:47","429702.3141","21.8","213.49","167","60.03","11"
"09/18/12 13:08:46","429702.3158","25.7","214.35","289","60.03","11"
"09/18/12 13:13:46","429702.3176","24.9","213.71","25","60.03","11"
"09/18/12 13:18:46","429702.3194","33.2","214.38","19","60.03","11"
"09/18/12 13:23:47","429702.322","42.6","213.79","237","60.0","11"
"09/18/12 13:28:46","429702.3251","42.7","214.88","89","60.03","11"
"09/18/12 13:33:46","429702.3274","32.4","213.8","182","60.0","11"
"09/18/12 13:38:46","429702.3297","43.6","214.57","314","60.0","11"
"09/18/12 13:43:46","429702.3331","48.1","214.53","385","60.0","11"
"09/18/12 13:48:46","429702.3369","43.6","214.01","358","60.03","11"
"09/18/12 13:53:46","429702.3412","52.5","214.54","84","60.03","11"
"09/18/12 13:58:47","429702.345","53.1","214.09","138","60.03","11"
"09/18/12 14:03:45","429702.3486","52.9","213.79","134","60.03","11"
"09/18/12 14:08:46","429702.3522","58.3","214.18","248","60.0","12"
"09/18/12 14:13:45","429702.3559","57.3","214.18","97","60.03","12"
"09/18/12 14:18:45","429702.3599","40.2","214.42","91","60.03","13"
"09/18/12 14:23:46","429702.3639","46.6","214.18","237","60.03","13"
"09/18/12 14:28:46","429702.3667","25.7","214.39","45","60.03","13"
"09/18/12 14:33:45","429702.3694","62.6","215.28","324","60.03","14"
"09/18/12 14:38:46","429702.3777","105.1","215.48","498","60.03","15"
"09/18/12 14:43:46","429702.3854","82.0","216.28","403","60.03","15"
"09/18/12 14:48:45","429702.391","45.2","214.63","260","60.03","16"
"09/18/12 14:53:45","429702.3932","12.6","213.95","91","60.07","16"
"09/18/12 14:58:46","429702.3941","2.8","213.35","0","60.03","15"
"09/18/12 15:03:46","429702.3946","0.0","212.58","0","60.0","14"
"09/18/12 15:08:46","429702.3955","16.8","213.43","5","60.03","13"
"09/18/12 15:13:48","429702.3968","17.4","212.99","8","60.03","13"
"09/18/12 15:18:45","429702.3982","25.2","212.57","27","60.03","13"
"09/18/12 15:23:47","429702.4002","26.4","213.51","84","60.03","13"
"09/18/12 15:28:46","429702.4029","35.7","214.16","312","60.03","13"
"09/18/12 15:33:46","429702.4061","26.9","213.67","125","60.03","13"
"09/18/12 15:38:46","429702.4078","15.7","213.35","11","60.0","13"
"09/18/12 15:43:45","429702.4091","22.3","213.52","76","60.03","13"
"09/18/12 15:48:46","429702.411","17.4","213.14","50","60.0","13"
"09/18/12 15:53:45","429702.4135","52.8","214.0","273","60.0","13"
"09/18/12 15:58:45","429702.4168","35.5","213.77","262","60.07","13"
"09/18/12 16:03:46","429702.4197","36.8","213.58","131","60.03","14"
"09/18/12 16:08:46","429702.4223","26.3","214.06","93","60.03","14"
"09/18/12 16:13:46","429702.4281","113.7","215.89","540","60.0","15"
"09/18/12 16:18:45","429702.4336","100.5","215.36","483","60.0","15"
"09/18/12 16:23:45","429702.4383","63.3","213.9","323","60.0","15"
"09/18/12 16:28:45","429702.4451","86.4","214.85","422","60.0","16"
"09/18/12 16:33:46","429702.4517","81.6","215.0","404","60.0","16"
"09/18/12 16:38:46","429702.4578","77.3","215.1","383","60.03","17"
"09/18/12 16:43:46","429702.4633","68.4","214.06","347","60.03","17"
"09/18/12 16:48:46","429702.4687","67.9","214.36","346","60.03","17"
"09/18/12 16:53:46","429702.4739","63.7","214.81","325","60.03","17"
"09/18/12 16:58:47","429702.478","65.1","215.12","330","60.07","17"
"09/18/12 17:03:47","429702.4801","38.4","213.78","259","60.03","17"
"09/18/12 17:08:45","429702.4834","26.9","213.7","68","60.03","17"
"09/18/12 17:13:46","429702.4854","41.4","214.95","187","60.03","16"
"09/18/12 17:18:46","429702.4872","34.7","213.92","130","60.03","16"
"09/18/12 17:23:47","429702.4898","40.5","214.03","135","60.03","16"
"09/18/12 17:28:45","429702.4923","31.8","214.28","171","60.0","16"
"09/18/12 17:33:46","429702.4945","34.8","213.63","123","60.03","16"
"09/18/12 17:38:45","429702.4962","21.4","213.9","219","60.03","16"
"09/18/12 17:43:46","429702.4977","21.4","213.51","38","60.0","16"
"09/18/12 17:48:46","429702.4989","13.3","213.91","89","60.03","15"
"09/18/12 17:53:45","429702.5","3.4","213.56","49","60.03","15"
"09/18/12 17:58:46","429702.5007","11.5","212.64","7","60.03","15"
"09/18/12 18:03:46","429702.5012","15.1","213.32","11","60.03","15"
"09/18/12 18:08:46","429702.5015","12.9","213.76","2","60.0","15"
"09/19/12 08:28:48","429702.5015","0.0","212.63","0","60.03","7"
"09/19/12 08:33:46","429702.5016","0.0","214.15","0","60.03","7"
"09/19/12 08:38:49","429702.502","16.1","213.63","4","60.03","7"
"09/19/12 08:43:47","429702.5028","15.3","212.92","72","60.0","8"
"09/19/12 08:48:46","429702.5034","13.5","213.76","0","60.0","8"
"09/19/12 08:53:47","429702.5039","14.0","212.83","2","60.0","8"
"09/19/12 08:58:46","429702.5043","0.0","213.21","0","60.03","9"
"09/19/12 09:03:46","429702.5047","0.0","213.47","137","60.0","9"
"09/19/12 09:08:47","429702.5053","11.8","213.29","2","60.03","9"
"09/19/12 09:13:47","429702.5063","21.5","213.74","293","60.0","9"
"09/19/12 09:18:46","429702.508","20.1","213.37","286","60.0","9"
"09/19/12 09:23:46","429702.5111","63.4","214.53","166","60.03","9"
"09/19/12 09:28:46","429702.514","28.7","214.26","239","60.0","9"
