"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/19/12 09:33:47","429702.5158","32.0","213.36","26","60.0","9"
"09/19/12 09:38:47","429702.5185","43.4","214.25","389","60.03","10"
"09/19/12 09:43:47","429702.5222","27.9","212.71","71","60.0","10"
"09/19/12 09:48:46","429702.5238","23.7","212.9","240","60.03","11"
"09/19/12 09:53:45","429702.5246","7.2","213.08","0","60.03","11"
"09/19/12 09:58:46","429702.525","0.0","212.65","0","60.03","11"
"09/19/12 10:03:47","429702.5257","14.4","213.13","1","60.03","10"
"09/19/12 10:08:47","429702.5263","0.0","214.17","0","60.07","11"
"09/19/12 10:33:47","429702.5286","6.0","213.59","188","60.07","10"
"09/19/12 10:38:46","429702.5293","11.0","213.63","59","60.03","10"
"09/19/12 10:43:45","429702.5302","7.3","214.84","264","60.03","10"
"09/19/12 10:48:46","429702.5309","1.4","214.46","0","60.03","10"
"09/19/12 10:53:47","429702.5316","11.6","213.15","3","60.0","10"
"09/19/12 10:58:47","429702.532","2.6","214.53","185","60.03","10"
"09/19/12 11:03:46","429702.5334","31.5","214.9","233","60.0","10"
"09/19/12 11:08:47","429702.5379","25.9","213.59","157","60.03","11"
"09/19/12 11:13:46","429702.5391","17.7","214.32","56","60.03","11"
"09/19/12 11:18:46","429702.5404","14.0","214.31","241","60.0","11"
"09/19/12 11:43:46","429702.5458","42.1","214.23","291","60.0","11"
"09/19/12 11:48:45","429702.5491","29.2","213.19","103","60.0","11"
"09/19/12 11:53:46","429702.5512","34.4","213.68","211","60.03","11"
"09/19/12 11:58:47","429702.5537","31.8","214.51","211","60.0","11"
"09/19/12 12:03:46","429702.5564","37.2","214.55","376","60.0","11"
"09/19/12 12:08:47","429702.5621","66.6","214.44","335","60.0","12"
"09/19/12 12:13:47","429702.5655","26.6","213.37","75","60.0","12"
"09/19/12 12:18:47","429702.569","62.5","214.29","383","60.0","12"
"09/19/12 12:23:45","429702.5736","36.9","214.02","99","60.0","13"
"09/19/12 12:28:45","429702.5769","47.3","215.18","261","60.0","13"
"09/19/12 12:33:46","429702.5833","119.6","215.66","561","60.0","13"
"09/19/12 12:38:46","429702.5929","80.6","214.67","398","60.0","14"
"09/19/12 12:43:47","429702.5995","106.1","216.4","506","60.0","14"
"09/19/12 12:48:46","429702.6076","92.5","215.4","451","60.03","15"
"09/19/12 12:53:46","429702.6141","82.0","215.63","404","60.0","15"
"09/19/12 12:58:47","429702.6213","104.3","214.55","501","60.03","15"
"09/19/12 13:03:47","429702.6304","78.3","214.66","386","60.0","15"
"09/19/12 13:08:47","429702.6393","196.0","217.17","891","60.0","16"
"09/19/12 13:13:46","429702.6514","196.9","217.62","890","60.0","17"
"09/19/12 13:18:46","429702.666","148.5","216.82","692","60.03","19"
"09/19/12 13:23:46","429702.6779","195.8","216.92","888","60.0","19"
"09/19/12 13:28:46","429702.6877","195.7","217.68","880","60.0","19"
"09/19/12 13:33:47","429702.6979","69.4","215.9","345","60.03","19"
"09/19/12 13:38:46","429702.7097","167.9","217.91","766","60.0","19"
"09/19/12 13:43:46","429702.7232","178.3","217.47","813","60.0","20"
"09/19/12 13:48:46","429702.7367","172.2","216.17","792","60.03","20"
"09/19/12 13:53:46","429702.7502","172.3","217.21","790","60.0","21"
"09/19/12 13:58:46","429702.7635","170.2","217.08","777","60.0","22"
"09/19/12 14:03:46","429702.7766","167.6","217.51","766","60.0","22"
"09/19/12 14:08:46","429702.7896","166.6","218.0","758","60.03","22"
"09/19/12 14:13:47","429702.8025","165.5","217.27","761","60.0","22"
"09/19/12 14:18:46","429702.8141","99.0","216.06","476","60.03","22"
"09/19/12 14:23:46","429702.8184","63.3","214.46","325","60.0","21"
"09/19/12 14:28:46","429702.8224","68.5","214.95","347","60.03","20"
"09/19/12 14:33:47","429702.8304","62.3","214.81","321","60.0","20"
"09/19/12 14:38:47","429702.8369","100.8","215.35","486","60.0","19"
"09/19/12 14:43:47","429702.8479","167.1","217.12","767","60.0","20"
"09/19/12 14:48:46","429702.8553","85.2","215.08","417","60.0","20"
"09/19/12 14:53:47","429702.8622","85.7","215.16","421","60.0","20"
"09/19/12 14:58:47","429702.8721","147.9","215.31","689","60.0","20"
"09/19/12 15:03:46","429702.8788","91.2","214.79","441","60.0","20"
"09/19/12 15:08:46","429702.8866","157.4","216.74","719","60.0","20"
"09/19/12 15:13:47","429702.8929","66.7","214.34","338","60.03","20"
"09/19/12 15:18:46","429702.897","48.8","214.95","360","60.0","19"
"09/19/12 15:23:46","429702.9008","69.8","215.15","353","60.0","19"
"09/19/12 15:28:47","429702.9051","46.7","214.1","198","60.0","19"
"09/19/12 15:33:46","429702.9087","54.2","213.8","137","60.0","19"
"09/19/12 15:38:46","429702.9127","42.2","214.43","316","60.0","19"
"09/19/12 15:43:47","429702.9185","109.3","216.73","518","60.0","19"
"09/19/12 15:48:46","429702.927","42.7","214.81","110","60.0","19"
"09/19/12 15:53:46","429702.9316","14.3","214.54","117","60.03","19"
"09/19/12 15:58:46","429702.9334","28.6","214.06","80","60.03","19"
"09/19/12 16:03:47","429702.9359","39.9","213.79","292","60.0","18"
"09/19/12 16:08:47","429702.9387","31.3","213.52","128","60.0","18"
"09/19/12 16:13:46","429702.9412","32.7","213.49","222","60.03","18"
"09/19/12 16:18:46","429702.9436","36.5","213.72","270","60.0","18"
"09/19/12 16:23:47","429702.9458","31.5","213.49","31","60.0","18"
"09/19/12 16:28:47","429702.9475","17.6","214.09","5","60.0","18"
"09/19/12 16:33:46","429702.9509","73.0","214.89","367","60.0","17"
"09/19/12 16:38:47","429702.9559","27.5","214.59","161","60.03","18"
"09/19/12 16:43:47","429702.9606","68.5","215.07","348","60.0","18"
"09/19/12 16:48:47","429702.9658","64.5","215.29","328","60.03","18"
"09/19/12 16:53:47","429702.9705","62.3","215.39","408","60.03","18"
"09/19/12 16:58:47","429702.9744","57.2","214.54","332","60.0","18"
"09/19/12 17:03:45","429702.9784","46.8","214.73","419","60.03","18"
"09/19/12 17:08:46","429702.982","51.3","214.44","158","60.0","18"
"09/19/12 17:13:46","429702.9853","44.9","214.41","111","60.0","18"
"09/19/12 17:18:47","429702.9877","2.8","213.22","170","60.0","18"
"09/19/12 17:23:47","429702.9886","7.0","213.46","0","60.03","18"
"09/19/12 17:28:47","429702.9895","16.3","213.37","7","60.03","17"
"09/19/12 17:33:45","429702.9904","13.9","213.58","1","60.03","17"
"09/20/12 07:53:47","429702.9907","0.0","212.47","188","60.03","11"
"09/20/12 09:23:51","429702.9931","3.6","213.66","201","60.03","12"
"09/20/12 09:28:50","429702.9937","6.8","213.46","205","60.03","12"
"09/20/12 09:33:50","429702.9942","15.9","212.7","3","60.03","12"
"09/20/12 09:38:51","429702.9951","8.6","215.31","271","60.0","13"
"09/20/12 09:43:51","429702.9956","11.0","211.75","8","60.0","13"
"09/20/12 09:48:51","429702.9961","15.3","213.22","25","60.03","13"
"09/20/12 09:53:50","429702.9966","12.9","212.52","144","60.03","13"
"09/20/12 09:58:50","429702.9969","0.0","212.86","0","60.03","13"
"09/20/12 10:03:51","429702.9974","0.0","213.22","174","60.03","13"
"09/20/12 10:08:49","429702.998","15.7","212.38","2","60.0","13"
"09/20/12 10:13:50","429702.9987","13.5","213.19","17","60.03","13"
"09/20/12 10:18:50","429702.9995","14.2","212.79","1","60.0","13"
"09/20/12 10:23:51","429703.0","0.0","213.55","0","60.03","13"
"09/20/12 10:28:51","429703.0002","10.9","212.98","0","60.03","13"
"09/20/12 10:58:50","429703.0009","3.6","214.88","248","60.03","13"
"09/20/12 11:03:50","429703.0017","13.4","214.24","27","60.03","13"
"09/20/12 11:08:50","429703.0024","0.0","213.66","132","60.03","13"
"09/20/12 11:13:50","429703.0029","8.3","213.51","0","60.0","13"
"09/20/12 11:18:50","429703.0035","1.3","213.64","249","60.07","13"
"09/20/12 11:23:50","429703.004","12.1","213.48","31","60.0","13"
"09/20/12 11:28:50","429703.0046","13.5","213.05","81","60.03","13"
"09/20/12 11:33:51","429703.0059","26.5","213.97","51","60.0","13"
"09/20/12 11:38:51","429703.0078","13.2","213.84","3","60.03","13"
"09/20/12 11:43:51","429703.0089","12.9","213.88","94","60.03","13"
"09/20/12 11:48:51","429703.0098","8.1","213.3","95","60.03","13"
"09/20/12 11:53:50","429703.0117","27.1","213.71","69","60.03","13"
"09/20/12 11:58:51","429703.0129","13.8","213.23","1","60.03","14"
"09/20/12 12:03:49","429703.0133","0.0","213.62","0","60.0","14"
"09/20/12 12:08:50","429703.0139","11.5","214.17","9","60.03","14"
"09/20/12 12:13:50","429703.015","27.9","213.69","58","60.0","14"
"09/20/12 12:18:51","429703.0168","34.1","213.38","150","60.0","14"
"09/20/12 12:23:50","429703.0183","0.0","213.23","0","60.03","14"
"09/20/12 12:53:50","429703.0183","0.0","212.96","0","60.03","13"
"09/20/12 12:58:54","429703.0188","10.7","214.36","0","60.0","13"
"09/20/12 13:03:50","429703.0201","15.9","215.18","16","60.03","13"
"09/20/12 13:08:50","429703.0227","39.5","215.49","104","60.03","14"
"09/20/12 13:13:50","429703.0253","34.7","213.92","60","60.0","14"
"09/20/12 13:18:50","429703.027","14.6","215.23","170","60.0","15"
"09/20/12 13:23:50","429703.0284","12.7","213.54","127","60.03","15"
"09/20/12 13:28:51","429703.0293","17.8","214.09","253","60.03","15"
"09/20/12 13:33:51","429703.0308","14.9","213.82","21","60.0","15"
"09/20/12 13:38:51","429703.0316","16.3","213.89","4","60.03","15"
"09/20/12 13:43:49","429703.0325","12.3","214.09","40","60.03","15"
"09/20/12 13:48:50","429703.0337","12.7","213.94","282","60.0","15"
"09/20/12 13:53:51","429703.0349","28.2","214.64","287","60.03","15"
"09/20/12 13:58:50","429703.0397","73.8","215.57","369","60.03","15"
"09/20/12 14:03:50","429703.0462","44.6","214.97","135","60.03","16"
"09/20/12 14:08:50","429703.0533","156.9","217.59","721","60.03","17"
"09/20/12 14:13:50","429703.059","112.9","216.05","539","60.0","17"
"09/20/12 14:18:51","429703.0629","33.6","214.47","269","60.03","17"
"09/20/12 14:23:50","429703.069","86.2","215.38","421","60.03","18"
"09/20/12 14:28:51","429703.0737","29.4","214.82","107","60.03","18"
"09/20/12 14:33:50","429703.0763","25.6","214.39","191","60.03","18"
"09/20/12 14:38:51","429703.0779","7.3","213.72","233","60.0","17"
"09/20/12 14:43:51","429703.0788","7.3","213.62","0","60.03","17"
"09/20/12 14:48:50","429703.0809","33.0","215.78","139","60.03","17"
"09/20/12 14:53:50","429703.0844","53.5","215.62","397","60.03","17"
"09/20/12 14:58:51","429703.0885","41.0","215.06","131","60.0","17"
"09/20/12 15:03:51","429703.0918","41.9","214.57","95","60.03","17"
"09/20/12 15:08:49","429703.0948","29.1","213.53","247","60.0","17"
"09/20/12 15:13:50","429703.098","35.9","213.31","119","60.03","17"
"09/20/12 15:18:51","429703.1008","40.2","213.73","287","60.03","17"
"09/20/12 15:23:50","429703.1048","42.6","214.48","298","60.03","17"
"09/20/12 15:28:51","429703.1083","45.1","214.64","322","60.0","18"
"09/20/12 15:33:50","429703.1119","36.3","214.14","166","60.03","18"
"09/20/12 15:38:51","429703.1142","30.7","213.21","13","60.03","18"
"09/20/12 15:43:49","429703.1176","66.5","214.42","221","60.0","18"
"09/20/12 15:48:50","429703.1204","23.2","213.81","254","60.03","18"
"09/20/12 15:53:51","429703.1218","13.7","213.19","1","60.03","17"
"09/20/12 16:18:50","429703.1242","13.5","213.28","1","60.0","15"
"09/20/12 16:23:50","429703.1252","19.4","213.32","34","60.03","15"
"09/20/12 16:28:51","429703.1267","16.5","213.37","6","60.0","15"
"09/20/12 16:33:50","429703.1278","22.7","213.89","238","60.03","15"
"09/20/12 16:38:50","429703.1289","13.7","213.16","4","60.0","15"
"09/20/12 16:43:51","429703.1298","24.9","213.27","265","60.03","14"
"09/20/12 16:48:51","429703.1316","18.0","213.81","94","60.03","15"
"09/20/12 16:53:50","429703.133","19.0","213.83","225","60.0","15"
"09/20/12 16:58:51","429703.1346","20.6","213.89","18","60.03","15"
"09/20/12 17:03:50","429703.136","24.0","213.66","274","60.0","15"
"09/20/12 17:08:49","429703.1372","22.1","213.68","252","60.03","15"
"09/20/12 17:13:50","429703.1382","14.2","213.92","18","60.03","14"
"09/20/12 17:18:50","429703.139","0.0","213.59","253","60.0","14"
"09/20/12 17:23:51","429703.1397","0.0","212.92","244","60.03","14"
"09/20/12 17:28:50","429703.1403","11.7","213.34","1","60.03","14"
"09/20/12 17:33:50","429703.1408","0.0","213.58","0","60.03","14"
"09/20/12 17:38:50","429703.1412","0.0","213.0","0","60.03","14"
"09/21/12 07:38:50","429703.1417","11.6","214.39","1","60.03","9"
"09/21/12 07:43:52","429703.1423","12.3","214.52","29","60.07","9"
"09/21/12 07:48:50","429703.1434","12.3","215.03","9","60.0","9"
"09/21/12 07:53:50","429703.146","51.2","214.93","395","60.03","10"
"09/21/12 07:58:50","429703.15","70.0","215.29","290","60.07","10"
"09/21/12 08:03:52","429703.1527","16.3","214.15","106","60.0","11"
"09/21/12 08:08:50","429703.1537","13.4","213.68","0","60.0","11"
"09/21/12 08:13:51","429703.1543","0.0","213.81","0","60.03","11"
"09/21/12 08:18:51","429703.1547","14.6","214.23","0","60.03","11"
"09/21/12 08:23:50","429703.1552","5.9","214.51","167","60.07","11"
"09/21/12 08:28:50","429703.156","12.7","214.77","63","60.03","11"
"09/21/12 08:33:50","429703.1574","20.6","215.1","56","60.03","11"
"09/21/12 08:38:50","429703.1593","30.8","214.46","86","60.03","11"
"09/21/12 08:43:50","429703.1636","45.3","214.56","279","60.0","12"
"09/21/12 08:48:51","429703.1676","40.4","214.7","224","60.0","12"
"09/21/12 08:53:50","429703.1694","13.3","214.13","26","60.03","13"
"09/21/12 08:58:50","429703.1701","0.0","214.13","0","60.03","13"
"09/21/12 09:03:50","429703.1706","1.8","214.67","213","60.0","13"
"09/21/12 09:28:52","429703.1729","25.4","214.75","15","60.03","12"
"09/21/12 09:33:51","429703.1754","32.6","215.85","263","60.03","12"
"09/21/12 09:38:51","429703.1774","0.0","214.42","119","60.03","12"
"09/21/12 10:08:57","429703.2272","14.6","214.59","168","60.03","11"
"09/21/12 10:13:50","429703.229","24.6","215.57","155","60.03","12"
"09/21/12 10:18:50","429703.2312","38.0","215.41","196","60.0","12"
"09/21/12 10:23:50","429703.2358","60.4","215.87","309","60.0","12"
"09/21/12 10:28:51","429703.2388","29.7","216.41","84","60.07","13"
"09/21/12 10:33:50","429703.2405","32.6","215.1","231","60.0","13"
"09/21/12 10:38:50","429703.2432","41.6","215.89","304","60.03","13"
"09/21/12 10:43:50","429703.2461","34.1","214.86","251","60.03","13"
"09/21/12 10:48:50","429703.2504","98.3","215.83","476","60.03","13"
"09/21/12 10:53:50","429703.26","70.0","215.79","352","60.03","14"
"09/21/12 10:58:51","429703.2643","62.7","215.74","323","60.03","14"
"09/21/12 11:08:51","429703.2767","31.9","214.89","158","60.0","15"
"09/21/12 11:13:51","429703.2786","14.6","216.05","232","60.03","15"
"09/21/12 11:18:50","429703.2808","40.3","213.85","104","60.03","15"
"09/21/12 11:23:51","429703.2863","73.4","215.94","367","60.03","15"
"09/21/12 11:28:51","429703.2903","63.5","215.76","219","60.03","15"
"09/21/12 11:33:51","429703.2928","26.0","214.91","191","60.0","15"
"09/21/12 11:38:51","429703.295","32.2","214.63","301","60.07","15"
"09/21/12 11:43:52","429703.2993","74.7","215.97","372","60.0","15"
"09/21/12 11:48:50","429703.3062","125.8","216.88","592","60.03","16"
"09/21/12 11:53:51","429703.3146","73.9","215.61","368","60.03","17"
"09/21/12 11:58:51","429703.3221","94.0","216.25","456","60.0","17"
"09/21/12 12:03:50","429703.3351","63.5","214.78","323","60.03","18"
"09/21/12 12:08:50","429703.3387","60.8","214.7","414","60.03","18"
"09/21/12 12:13:51","429703.3427","47.6","214.41","141","60.03","18"
"09/21/12 12:18:51","429703.3523","65.0","215.75","328","60.0","18"
"09/21/12 12:23:51","429703.3613","195.4","217.02","885","60.03","19"
"09/21/12 12:28:51","429703.3714","42.2","213.81","129","60.0","19"
"09/21/12 12:33:51","429703.3768","192.6","216.96","877","60.03","19"
"09/21/12 12:38:52","429703.3887","150.5","216.58","693","60.03","20"
"09/21/12 12:43:50","429703.398","178.7","217.84","818","60.03","20"
"09/21/12 12:48:52","429703.4105","138.6","216.76","644","60.0","21"
"09/21/12 12:53:50","429703.4176","90.0","215.81","439","60.03","20"
"09/21/12 12:58:51","429703.4236","66.3","215.84","333","60.03","19"
"09/21/12 13:03:51","429703.4308","105.8","216.23","505","60.03","19"
"09/21/12 13:08:50","429703.4374","84.2","215.46","415","60.07","19"
"09/21/12 13:13:51","429703.4448","130.3","216.24","606","59.96","19"
"09/21/12 13:18:50","429703.4534","132.3","217.07","615","60.03","19"
"09/21/12 13:23:51","429703.4616","151.4","218.06","696","60.0","19"
"09/21/12 13:28:51","429703.4713","63.6","215.6","323","60.03","20"
"09/21/12 13:33:51","429703.4791","72.5","216.17","362","60.03","20"
"09/21/12 13:38:51","429703.4885","190.8","217.87","863","60.03","21"
"09/21/12 13:43:50","429703.4998","195.2","217.81","880","60.03","22"
"09/21/12 13:48:51","429703.5136","48.7","216.14","416","60.03","22"
"09/21/12 13:53:51","429703.5243","177.6","217.99","810","60.07","23"
"09/21/12 13:58:51","429703.5315","172.6","218.27","792","60.03","22"
"09/21/12 14:03:50","429703.5423","52.3","215.32","295","60.03","22"
"09/21/12 14:08:51","429703.546","40.1","215.51","245","60.0","21"
"09/21/12 14:13:51","429703.5497","34.2","214.84","206","60.03","20"
"09/21/12 14:18:51","429703.5613","67.3","216.25","338","60.03","21"
"09/21/12 14:23:51","429703.5683","35.2","215.34","90","60.03","20"
"09/21/12 14:28:50","429703.572","80.4","216.12","397","60.03","19"
"09/21/12 14:33:51","429703.5753","32.8","214.12","78","60.03","19"
"09/21/12 14:38:51","429703.5809","106.1","215.92","507","60.03","19"
"09/21/12 14:43:51","429703.5889","124.7","215.66","591","60.0","19"
"09/21/12 14:48:52","429703.5967","86.0","215.68","420","60.03","19"
"09/21/12 14:53:51","429703.6019","76.0","215.52","379","60.03","18"
"09/21/12 14:58:50","429703.6061","45.8","214.4","126","60.03","18"
"09/21/12 15:03:50","429703.6094","41.2","214.89","385","60.0","18"
"09/21/12 15:08:51","429703.6154","79.9","215.73","396","60.03","18"
"09/21/12 15:13:51","429703.6195","51.0","214.54","228","60.0","18"
"09/21/12 15:18:50","429703.6229","45.3","214.37","344","60.03","18"
"09/21/12 15:23:51","429703.6277","39.7","214.33","102","60.0","18"
"09/21/12 15:28:51","429703.631","37.0","215.11","99","60.03","17"
"09/21/12 15:33:51","429703.6353","50.3","215.2","112","60.03","18"
"09/21/12 15:38:52","429703.6392","46.2","214.2","238","60.03","17"
"09/21/12 15:43:52","429703.6461","151.1","216.73","699","60.0","18"
"09/21/12 15:48:50","429703.6532","40.9","213.88","219","60.03","18"
"09/21/12 15:53:51","429703.6559","16.7","213.38","42","60.0","18"
"09/21/12 15:58:51","429703.658","15.6","213.72","23","60.07","18"
"09/21/12 16:03:51","429703.6599","23.2","213.72","179","60.0","17"
"09/21/12 16:08:51","429703.6615","33.3","213.76","166","60.0","17"
"09/21/12 16:13:52","429703.6633","28.2","213.31","71","60.03","17"
"09/21/12 16:18:50","429703.6648","26.7","213.71","65","60.03","16"
"09/21/12 16:23:51","429703.6678","87.9","214.74","429","60.03","16"
"09/21/12 16:28:52","429703.6732","50.9","215.06","230","60.0","17"
"09/21/12 16:33:50","429703.6777","60.4","215.17","117","60.03","17"
"09/21/12 16:38:50","429703.6812","21.5","214.38","321","60.03","17"
"09/21/12 16:43:51","429703.6829","35.0","214.67","242","60.03","17"
"09/21/12 16:48:51","429703.6855","14.9","213.08","262","60.03","17"
"09/21/12 16:53:51","429703.687","13.3","213.74","157","60.0","17"
"09/21/12 16:58:52","429703.6891","27.7","214.13","132","60.03","17"
"09/21/12 17:03:50","429703.691","22.0","214.0","14","60.03","17"
"09/21/12 17:08:51","429703.6925","15.8","213.28","8","60.0","16"
"09/21/12 17:13:51","429703.6937","25.8","214.33","28","60.03","16"
"09/21/12 17:18:50","429703.6954","14.5","213.27","35","60.0","16"
"09/21/12 17:23:51","429703.6968","18.8","213.97","61","60.0","15"
"09/21/12 17:28:51","429703.6982","14.6","213.79","162","60.03","15"
"09/21/12 17:33:52","429703.6995","14.6","214.1","16","60.03","15"
"09/21/12 17:38:51","429703.7007","12.9","214.24","31","60.03","15"
"09/21/12 17:43:51","429703.7016","14.6","213.56","68","60.03","15"
"09/21/12 17:53:50","429703.703","10.7","214.41","39","60.03","15"
"09/21/12 17:58:51","429703.7034","13.2","214.68","157","60.03","15"
"09/22/12 07:08:51","429703.704","14.0","214.09","2","60.07","9"
"09/22/12 07:13:52","429703.7045","9.8","212.95","220","60.0","10"
"09/22/12 07:18:52","429703.7055","0.0","213.22","0","60.03","10"
"09/22/12 07:23:50","429703.7059","0.0","213.4","0","60.07","11"
"09/22/12 07:28:52","429703.7066","5.5","212.97","264","60.03","11"
"09/22/12 07:33:52","429703.7078","22.1","213.63","14","60.0","11"
"09/22/12 07:38:51","429703.7095","13.6","213.88","195","60.07","11"
"09/22/12 07:43:51","429703.7116","15.1","213.34","20","60.03","11"
"09/22/12 07:48:52","429703.7151","49.7","214.46","234","60.03","11"
"09/22/12 07:53:51","429703.7204","75.6","214.63","380","60.03","12"
"09/22/12 07:58:52","429703.7257","69.7","214.33","351","60.03","12"
"09/22/12 08:03:52","429703.7282","11.1","212.82","62","60.0","13"
"09/22/12 08:08:52","429703.729","12.8","213.41","7","60.0","12"
"09/22/12 08:13:52","429703.7294","0.0","212.65","0","60.0","12"
"09/22/12 08:18:52","429703.7301","11.1","212.96","4","60.03","12"
"09/22/12 08:23:51","429703.7311","10.6","212.85","11","60.07","12"
"09/22/12 08:28:52","429703.7329","35.6","213.17","117","60.03","12"
"09/22/12 08:33:51","429703.7386","106.4","214.71","512","60.0","12"
"09/22/12 08:38:52","429703.7474","120.2","215.9","570","60.03","13"
"09/22/12 08:43:50","429703.7538","61.7","214.25","400","60.03","14"
"09/22/12 08:48:51","429703.761","48.8","213.83","371","60.03","14"
"09/22/12 08:53:51","429703.7635","12.9","212.92","182","60.0","14"
"09/22/12 08:58:51","429703.7647","13.7","213.55","27","60.07","14"
"09/22/12 09:03:52","429703.7665","26.9","213.64","66","60.03","13"
"09/22/12 09:08:50","429703.7709","66.0","214.76","228","60.03","13"
"09/22/12 09:13:51","429703.7727","10.6","214.92","198","60.03","13"
"09/22/12 09:18:51","429703.7751","22.4","214.19","206","60.0","13"
"09/22/12 09:23:51","429703.7793","55.1","214.04","160","60.0","13"
"09/22/12 09:28:51","429703.7863","81.9","214.53","402","60.0","14"
"09/22/12 09:33:52","429703.7889","60.8","214.36","107","60.0","13"
"09/22/12 09:38:51","429703.7929","103.2","215.96","494","60.03","13"
"09/22/12 09:43:51","429703.7973","74.1","215.63","372","60.03","13"
"09/22/12 09:48:51","429703.8094","190.5","218.14","863","60.0","15"
"09/22/12 09:53:51","429703.8239","189.6","218.72","857","60.03","17"
"09/22/12 09:58:52","429703.8339","166.7","217.27","765","60.07","17"
"09/22/12 10:03:52","429703.8416","69.3","214.76","348","60.03","16"
"09/22/12 10:08:52","429703.8456","31.7","214.51","227","60.03","15"
"09/22/12 10:13:50","429703.8492","40.5","214.64","204","60.03","15"
"09/22/12 10:18:51","429703.8541","97.8","214.68","472","60.0","15"
"09/22/12 10:23:51","429703.865","75.5","215.6","374","60.0","15"
"09/22/12 10:28:52","429703.868","16.4","213.75","24","60.0","15"
"09/22/12 10:33:50","429703.8693","12.7","214.33","170","60.0","15"
"09/22/12 10:38:51","429703.8715","32.8","214.52","253","60.03","14"
"09/22/12 10:43:52","429703.8747","61.9","214.79","317","60.0","14"
"09/22/12 10:48:52","429703.8797","54.2","215.35","145","60.07","13"
"09/22/12 10:53:51","429703.8883","173.8","217.61","793","60.0","15"
"09/22/12 10:58:52","429703.8977","27.1","214.68","173","60.0","15"
"09/22/12 11:03:52","429703.9105","196.1","218.18","889","60.03","17"
"09/22/12 11:08:51","429703.9255","195.4","216.91","893","60.03","17"
"09/22/12 11:13:51","429703.9391","196.8","218.05","886","60.0","18"
"09/22/12 11:18:52","429703.9524","73.4","214.97","368","60.03","18"
"09/22/12 11:23:51","429703.9568","63.4","214.45","362","60.03","17"
"09/22/12 11:28:51","429703.9621","33.1","215.06","99","60.03","17"
"09/22/12 11:33:52","429703.9646","24.6","214.49","270","60.03","16"
"09/22/12 11:38:52","429703.9664","24.7","213.57","218","60.0","15"
"09/22/12 11:43:50","429703.9697","66.9","214.0","339","60.03","14"
"09/22/12 11:48:51","429703.9763","99.6","215.24","478","60.0","14"
"09/22/12 11:53:51","429703.9837","88.9","214.55","437","60.03","14"
"09/22/12 11:58:52","429703.9905","62.1","214.84","323","60.03","15"
"09/22/12 12:03:50","429703.9962","79.5","214.87","390","60.0","15"
"09/22/12 12:08:51","429704.0066","52.2","214.39","114","60.03","15"
"09/22/12 12:13:51","429704.0092","25.1","213.68","31","60.03","15"
"09/22/12 12:18:51","429704.0106","0.0","213.62","58","60.0","14"
"09/22/12 12:23:52","429704.0113","13.9","213.6","0","60.03","14"
"09/22/12 12:28:51","429704.0125","13.7","213.57","5","60.03","13"
"09/22/12 12:33:51","429704.0136","12.7","213.51","288","60.03","13"
"09/22/12 12:38:52","429704.0159","39.9","213.64","189","60.0","13"
"09/22/12 12:43:51","429704.021","52.4","214.55","380","60.03","13"
"09/22/12 12:48:52","429704.0233","29.2","213.65","185","60.0","13"
"09/22/12 12:53:52","429704.026","40.3","214.31","124","60.03","13"
"09/22/12 12:58:51","429704.029","49.8","214.84","93","60.0","12"
"09/22/12 13:03:51","429704.0326","28.5","214.15","91","60.0","12"
"09/22/12 13:08:51","429704.0357","44.1","214.87","98","60.0","12"
"09/22/12 13:13:51","429704.0394","61.4","214.6","349","60.03","12"
"09/22/12 13:18:52","429704.044","44.2","214.12","320","60.0","12"
"09/22/12 13:23:50","429704.0471","41.4","214.3","395","60.0","12"
"09/22/12 13:28:50","429704.0508","46.3","214.12","168","60.03","12"
"09/22/12 13:33:51","429704.0546","66.3","214.67","338","60.0","12"
"09/22/12 13:38:51","429704.0603","71.7","214.88","361","60.0","12"
"09/22/12 13:43:52","429704.0652","51.8","215.19","146","60.07","12"
"09/22/12 13:48:52","429704.0693","33.5","214.72","255","60.0","13"
"09/22/12 13:53:52","429704.0722","39.2","214.79","111","60.0","12"
"09/22/12 13:58:51","429704.0762","68.7","214.8","362","60.03","13"
"09/22/12 14:03:52","429704.0788","35.5","214.63","211","60.03","12"
"09/22/12 14:08:51","429704.0815","39.9","214.7","293","60.03","13"
"09/22/12 14:13:52","429704.086","75.8","214.76","379","60.0","13"
"09/22/12 14:18:51","429704.091","62.9","214.56","233","60.0","13"
"09/22/12 14:23:51","429704.0951","45.6","215.2","355","60.03","13"
"09/22/12 14:28:52","429704.098","34.1","214.52","239","60.03","13"
"09/22/12 14:33:52","429704.1015","42.0","213.84","321","60.0","13"
"09/22/12 14:38:50","429704.1033","22.4","214.53","25","60.0","12"
"09/22/12 14:43:51","429704.1058","37.3","214.43","111","60.03","12"
"09/22/12 14:48:52","429704.1094","40.1","214.53","178","60.03","12"
"09/22/12 14:53:52","429704.1118","23.4","214.54","121","60.03","12"
"09/22/12 14:58:52","429704.1126","4.4","213.69","179","60.03","11"
"09/22/12 15:03:51","429704.1135","11.0","214.2","13","60.03","11"
"09/22/12 15:08:52","429704.1151","19.2","214.92","78","60.0","11"
"09/22/12 15:13:52","429704.1164","13.7","214.26","90","60.03","10"
"09/22/12 15:18:51","429704.1174","12.5","214.51","3","60.03","10"
"09/22/12 15:23:51","429704.1182","14.3","214.87","3","60.03","10"
"09/22/12 15:28:52","429704.1188","8.2","214.1","0","60.03","9"
"09/22/12 15:33:52","429704.1191","0.0","214.88","0","60.03","9"
"09/22/12 15:38:51","429704.1197","13.7","214.69","11","60.0","9"
"09/22/12 15:43:51","429704.1204","10.8","214.63","76","60.03","9"
"09/22/12 15:48:52","429704.1208","0.0","213.39","0","60.0","9"
"09/22/12 15:53:52","429704.1211","13.9","214.52","0","60.03","9"
"09/22/12 15:58:51","429704.1215","5.3","214.29","0","60.07","9"
"09/22/12 16:03:51","429704.1223","12.5","214.74","3","60.0","9"
"09/22/12 16:08:51","429704.1236","16.3","214.27","57","60.0","9"
"09/22/12 16:13:51","429704.1258","35.3","215.21","317","60.03","9"
"09/22/12 16:18:51","429704.1291","40.7","214.27","227","60.03","9"
"09/22/12 16:23:51","429704.1315","31.8","214.44","120","60.03","9"
"09/22/12 16:28:51","429704.1338","25.9","214.21","137","60.0","9"
"09/22/12 16:33:52","429704.1361","32.6","214.14","226","60.03","10"
"09/22/12 16:43:52","429704.1419","34.8","213.95","92","60.0","10"
"09/22/12 16:48:51","429704.1441","22.5","213.73","78","60.03","11"
"09/22/12 16:53:52","429704.1454","14.5","213.33","28","60.0","11"
"09/22/12 16:58:51","429704.1465","10.1","213.63","30","60.03","11"
"09/22/12 17:03:51","429704.1473","15.2","213.53","45","60.0","11"
"09/22/12 17:28:52","429704.1483","22.5","214.9","83","60.03","10"
"09/22/12 17:33:54","429704.1493","7.7","214.74","0","60.03","9"
"09/22/12 17:38:52","429704.1499","12.9","214.55","0","60.07","9"
"09/22/12 17:43:52","429704.1503","7.7","214.67","120","60.07","9"
"09/22/12 17:48:51","429704.1509","1.0","212.85","0","60.03","9"
"09/22/12 17:53:51","429704.1515","0.0","212.82","0","60.03","9"
"09/23/12 07:38:57","429704.1515","0.0","213.3","0","60.03","8"
"09/23/12 07:43:52","429704.1517","0.0","213.21","0","60.0","9"
"09/23/12 07:48:54","429704.1521","15.2","213.12","145","60.0","9"
"09/23/12 07:53:54","429704.1527","0.0","213.62","229","60.03","9"
"09/23/12 07:58:52","429704.1534","12.9","212.65","16","60.07","9"
"09/23/12 08:03:53","429704.1543","12.6","212.69","136","60.03","10"
"09/23/12 08:08:51","429704.1553","12.4","213.13","23","60.03","10"
"09/23/12 08:13:51","429704.1564","23.3","214.22","264","60.03","10"
"09/23/12 08:18:52","429704.1575","12.5","214.15","25","60.0","10"
"09/23/12 08:23:51","429704.1589","12.1","213.95","23","60.03","11"
"09/23/12 08:28:52","429704.1605","17.1","214.19","228","60.0","11"
"09/23/12 08:33:53","429704.1621","25.3","213.99","117","60.0","11"
"09/23/12 08:38:51","429704.1636","19.6","214.44","202","60.0","11"
"09/23/12 08:43:51","429704.1657","21.5","213.95","54","60.0","11"
"09/23/12 08:48:51","429704.1675","33.2","214.11","256","60.0","11"
"09/23/12 08:53:51","429704.1703","29.2","214.33","177","60.0","11"
"09/23/12 08:58:52","429704.173","30.2","214.99","297","60.0","11"
"09/23/12 09:03:52","429704.1756","30.9","214.03","102","60.07","12"
"09/23/12 09:08:52","429704.1787","35.2","214.26","129","60.0","12"
"09/23/12 09:13:52","429704.1818","33.1","214.92","214","60.0","12"
"09/23/12 09:18:52","429704.1846","40.7","214.24","288","60.03","12"
"09/23/12 09:23:52","429704.1878","42.3","215.01","266","60.0","13"
"09/23/12 09:28:52","429704.1931","36.3","214.61","295","60.03","13"
"09/23/12 09:33:51","429704.1962","38.5","214.55","171","60.07","13"
"09/23/12 09:38:52","429704.1993","37.3","214.31","223","60.0","13"
"09/23/12 09:43:51","429704.2023","43.6","214.09","95","60.0","13"
"09/23/12 09:48:52","429704.2052","32.4","214.2","297","60.07","13"
"09/23/12 09:53:52","429704.2085","56.2","214.83","120","60.03","13"
"09/23/12 09:58:51","429704.2134","156.9","217.58","722","60.0","13"
"09/23/12 10:03:52","429704.2215","67.1","215.3","338","60.03","14"
"09/23/12 10:08:52","429704.2264","71.3","215.34","358","60.03","14"
"09/23/12 10:13:52","429704.2347","66.5","215.0","335","60.03","15"
"09/23/12 10:18:52","429704.2389","63.9","214.83","205","60.0","15"
"09/23/12 10:23:53","429704.2433","54.8","215.53","404","60.0","15"
"09/23/12 10:28:52","429704.2483","67.9","214.79","345","60.03","15"
"09/23/12 10:33:52","429704.2536","69.0","215.93","347","60.03","15"
"09/23/12 10:38:53","429704.2588","69.5","216.52","349","60.03","15"
"09/23/12 10:43:52","429704.2639","62.1","216.02","315","60.03","15"
"09/23/12 10:48:52","429704.2687","65.8","215.29","336","60.03","15"
"09/23/12 10:53:52","429704.2739","70.7","214.71","353","60.03","15"
"09/23/12 10:58:53","429704.2779","45.1","214.71","361","60.07","15"
"09/23/12 11:03:51","429704.2829","65.6","215.27","267","60.0","15"
"09/23/12 11:08:51","429704.2872","46.1","214.64","440","60.03","15"
"09/23/12 11:13:52","429704.2924","68.1","215.01","347","60.0","15"
"09/23/12 11:18:52","429704.297","46.1","214.51","309","60.03","15"
"09/23/12 11:23:51","429704.3016","57.2","214.85","179","60.03","15"
"09/23/12 11:28:51","429704.3064","76.6","215.83","381","60.03","15"
"09/23/12 11:33:53","429704.3155","65.8","215.17","332","60.03","16"
"09/23/12 11:38:52","429704.321","64.7","214.93","329","60.03","15"
"09/23/12 11:43:52","429704.3283","152.5","216.51","703","60.03","16"
"09/23/12 11:48:52","429704.3383","70.1","214.7","352","60.03","17"
"09/23/12 11:53:53","429704.3461","74.3","215.5","367","60.03","17"
"09/23/12 11:58:53","429704.3505","68.2","214.5","386","60.03","17"
"09/23/12 12:03:52","429704.3558","71.0","214.57","355","60.03","17"
"09/23/12 12:08:52","429704.3608","45.8","214.42","312","60.07","16"
"09/23/12 12:13:52","429704.365","70.6","215.0","359","60.03","16"
"09/23/12 12:18:51","429704.3741","78.2","214.81","387","60.03","17"
"09/23/12 12:23:51","429704.3791","43.2","214.31","109","60.03","16"
"09/23/12 12:28:52","429704.3832","62.2","214.06","321","60.0","16"
"09/23/12 12:33:51","429704.3961","127.4","215.95","605","60.03","18"
"09/23/12 12:38:52","429704.4001","59.1","214.22","138","60.03","18"
"09/23/12 12:43:52","429704.4046","39.5","214.43","275","60.0","17"
"09/23/12 12:48:51","429704.4096","118.2","216.13","557","60.0","17"
"09/23/12 12:53:52","429704.4158","44.8","214.06","401","60.03","17"
"09/23/12 12:58:51","429704.4205","54.8","214.37","183","60.03","17"
"09/23/12 13:03:52","429704.4324","76.8","214.82","383","60.03","18"
"09/23/12 13:09:23","429704.4371","40.7","214.38","123","60.0","17"
"09/23/12 13:14:22","429704.4405","36.5","215.04","117","60.07","17"
"09/23/12 13:19:22","429704.4436","49.5","215.02","356","60.03","17"
"09/23/12 13:24:22","429704.4517","39.7","215.15","108","60.03","17"
"09/23/12 13:29:23","429704.4554","50.2","215.57","101","60.03","17"
"09/23/12 13:34:23","429704.4648","56.4","215.27","346","60.03","17"
"09/23/12 13:39:23","429704.4686","65.6","215.4","355","60.0","17"
"09/23/12 13:44:22","429704.477","195.8","218.28","885","60.03","18"
"09/23/12 13:49:22","429704.4813","43.8","215.56","221","60.03","17"
"09/23/12 13:54:23","429704.4906","46.9","215.59","335","60.03","17"
"09/23/12 13:59:23","429704.4937","37.9","214.93","121","60.03","17"
"09/23/12 14:04:22","429704.497","38.6","214.02","218","60.03","16"
"09/23/12 14:09:22","429704.5006","38.6","214.33","389","60.03","16"
"09/23/12 14:14:23","429704.5057","37.4","214.48","131","60.07","16"
"09/23/12 14:19:23","429704.5121","195.6","217.36","892","60.03","17"
"09/23/12 14:24:22","429704.5217","57.9","214.7","358","60.03","17"
"09/23/12 14:29:22","429704.5262","43.5","214.63","294","60.03","16"
"09/23/12 14:34:22","429704.533","30.4","214.5","89","60.03","16"
"09/23/12 14:39:22","429704.5383","64.7","215.17","174","60.03","16"
"09/23/12 14:44:22","429704.5478","184.0","217.35","840","60.03","17"
"09/23/12 14:49:23","429704.5626","195.7","217.06","893","60.0","19"
"09/23/12 14:54:23","429704.5715","40.0","214.28","235","60.03","18"
"09/23/12 14:59:22","429704.5738","26.3","214.86","87","60.03","18"
"09/23/12 15:04:22","429704.5764","39.7","213.57","103","60.03","17"
"09/23/12 15:09:23","429704.581","50.5","214.23","357","60.03","17"
"09/23/12 15:14:23","429704.5848","45.2","214.01","374","60.03","17"
"09/23/12 15:19:22","429704.5885","40.1","213.92","300","60.03","16"
"09/23/12 15:24:22","429704.5916","35.7","214.24","147","60.0","16"
"09/23/12 15:29:22","429704.5955","164.0","216.74","755","60.03","16"
"09/23/12 15:34:22","429704.6019","51.3","214.12","346","60.0","16"
"09/23/12 15:39:23","429704.6078","42.4","214.2","142","60.0","16"
"09/23/12 15:44:23","429704.6106","33.7","213.84","71","60.03","16"
"09/23/12 15:49:23","429704.612","14.6","213.53","8","60.03","15"
"09/23/12 15:54:22","429704.6133","17.4","213.45","13","60.03","15"
"09/23/12 15:59:22","429704.6149","15.5","211.7","136","60.03","15"
"09/23/12 16:04:23","429704.616","12.9","213.9","0","60.0","14"
"09/23/12 16:09:23","429704.6167","0.0","213.23","108","60.0","14"
"09/23/12 16:14:22","429704.6175","13.8","213.77","7","60.0","13"
"09/23/12 16:19:22","429704.6188","20.8","214.51","32","60.03","13"
"09/23/12 16:24:22","429704.6209","37.9","214.47","214","60.0","13"
"09/23/12 16:29:22","429704.6233","26.2","213.67","118","60.03","13"
"09/23/12 16:34:22","429704.6249","25.0","213.62","17","60.03","13"
"09/23/12 16:39:22","429704.627","24.9","214.22","74","60.0","13"
"09/23/12 16:44:23","429704.6288","17.2","214.45","63","60.0","13"
"09/23/12 16:49:22","429704.6299","20.8","213.53","155","60.0","13"
"09/23/12 16:54:23","429704.6313","29.6","213.78","52","60.0","13"
"09/23/12 16:59:23","429704.6329","12.8","213.48","78","60.03","13"
"09/23/12 17:04:24","429704.6345","32.1","213.33","75","60.03","13"
"09/23/12 17:09:24","429704.6373","11.4","213.88","184","60.03","13"
"09/23/12 17:14:24","429704.6394","7.1","213.89","10","60.03","13"
"09/23/12 17:19:22","429704.64","12.4","213.54","2","60.0","13"
"09/23/12 17:24:23","429704.6404","1.0","214.21","61","60.0","13"
"09/23/12 17:29:23","429704.641","0.0","213.74","0","60.03","13"
"09/23/12 17:34:24","429704.6415","0.0","213.83","38","60.0","13"
"09/23/12 17:39:22","429704.6422","0.0","213.86","0","60.0","13"
"09/23/12 17:44:22","429704.6428","15.0","214.5","1","60.0","13"
"09/24/12 07:29:23","429704.6436","0.0","214.03","0","60.03","11"
"09/24/12 07:34:23","429704.644","10.5","213.46","17","60.07","11"
"09/24/12 07:39:22","429704.6446","14.4","213.43","12","60.03","11"
"09/24/12 07:44:24","429704.6454","0.0","213.48","274","60.03","11"
"09/24/12 07:49:23","429704.6464","11.0","213.36","175","60.03","12"
"09/24/12 07:54:23","429704.6474","20.3","213.3","73","60.03","12"
"09/24/12 07:59:22","429704.6486","19.8","213.56","191","60.03","12"
"09/24/12 08:04:23","429704.6503","26.7","213.15","38","60.07","13"
"09/24/12 08:09:23","429704.6525","23.0","213.55","260","60.0","13"
"09/24/12 08:14:23","429704.6545","25.4","213.53","56","60.03","13"
"09/24/12 08:19:22","429704.6566","28.6","213.38","225","60.03","13"
"09/24/12 08:24:23","429704.6588","31.5","214.16","14","60.0","13"
"09/24/12 08:29:23","429704.6608","28.9","213.07","28","60.03","13"
"09/24/12 08:34:23","429704.6629","33.8","213.7","230","60.0","13"
"09/24/12 08:39:23","429704.666","47.5","214.19","378","60.03","14"
"09/24/12 08:44:24","429704.6697","45.3","213.32","240","60.0","14"
"09/24/12 08:49:24","429704.6726","25.1","213.49","186","60.0","14"
"09/24/12 08:54:22","429704.6747","29.1","214.13","84","60.0","15"
"09/24/12 08:59:23","429704.6769","34.9","214.27","77","60.03","15"
"09/24/12 09:04:23","429704.6793","35.6","214.28","285","60.03","15"
"09/24/12 09:09:23","429704.6821","46.8","213.97","311","60.03","15"
"09/24/12 09:14:24","429704.6847","33.1","213.67","199","60.03","15"
"09/24/12 09:19:22","429704.6868","26.5","213.39","131","60.03","15"
"09/24/12 09:24:22","429704.689","28.7","212.3","145","60.0","15"
"09/24/12 09:29:23","429704.6913","35.1","213.24","252","60.03","15"
"09/24/12 09:34:23","429704.694","36.6","214.7","207","60.03","15"
"09/24/12 09:39:24","429704.699","39.5","213.48","125","60.03","16"
"09/24/12 09:44:22","429704.7026","45.8","213.64","303","60.03","16"
"09/24/12 09:49:22","429704.7065","53.5","213.53","359","60.0","17"
"09/24/12 09:54:23","429704.7101","51.3","213.18","377","60.03","17"
"09/24/12 09:59:23","429704.7135","36.1","213.44","151","60.07","17"
"09/24/12 10:04:24","429704.7166","41.8","212.73","82","60.07","17"
"09/24/12 10:09:22","429704.7197","38.6","213.9","113","60.03","17"
"09/24/12 10:19:23","429704.726","34.3","214.55","318","60.03","17"
"09/24/12 10:24:23","429704.7287","28.4","213.85","175","60.03","17"
"09/24/12 10:29:22","429704.7318","43.4","213.82","257","60.03","17"
"09/24/12 10:34:24","429704.7363","64.2","213.63","132","60.03","18"
"09/24/12 10:39:22","429704.7405","42.2","214.67","84","60.03","18"
"09/24/12 10:44:23","429704.7457","69.3","215.33","351","60.03","18"
"09/24/12 10:49:23","429704.7506","45.6","217.1","429","60.03","18"
"09/24/12 10:54:24","429704.7557","78.1","216.02","387","60.07","18"
"09/24/12 10:59:22","429704.7612","119.2","216.67","561","60.03","19"
"09/24/12 11:04:22","429704.7691","74.2","215.21","374","60.03","19"
"09/24/12 11:09:23","429704.7751","79.2","215.13","395","60.03","19"
"09/24/12 11:14:23","429704.7829","110.8","215.58","527","60.03","20"
"09/24/12 11:19:23","429704.7916","93.1","215.3","451","60.03","20"
"09/24/12 11:24:23","429704.7992","86.8","215.42","420","60.0","20"
"09/24/12 11:29:23","429704.8063","80.4","213.94","397","60.0","20"
"09/24/12 11:34:23","429704.8128","79.2","214.98","390","60.03","20"
"09/24/12 11:39:24","429704.8188","62.1","214.4","322","60.03","20"
"09/24/12 11:44:22","429704.8242","81.9","215.09","405","60.03","20"
"09/24/12 11:49:22","429704.8304","83.9","215.85","409","60.03","20"
"09/24/12 11:54:22","429704.8387","94.9","216.0","458","60.03","21"
"09/24/12 11:59:23","429704.847","103.2","216.35","493","60.03","22"
"09/24/12 12:04:23","429704.8556","88.4","215.84","429","60.03","22"
"09/24/12 12:09:23","429704.8626","89.8","215.76","439","60.03","22"
"09/24/12 12:14:23","429704.871","99.1","215.79","474","60.0","22"
"09/24/12 12:19:23","429704.8777","81.1","215.64","398","60.03","22"
"09/24/12 12:24:23","429704.8843","84.1","215.36","414","60.0","22"
"09/24/12 12:34:23","429704.8948","69.5","215.31","327","60.03","22"
"09/24/12 12:39:24","429704.8991","60.4","215.11","332","60.0","21"
"09/24/12 12:44:22","429704.9052","103.2","216.29","498","60.03","21"
"09/24/12 12:49:23","429704.9137","95.7","216.07","462","60.03","22"
"09/24/12 12:54:23","429704.9214","122.8","215.84","580","60.0","22"
"09/24/12 12:59:23","429704.929","140.9","216.25","657","60.0","22"
"09/24/12 13:04:22","429704.9325","39.0","214.09","102","60.0","22"
"09/24/12 13:09:23","429704.9348","16.6","214.4","46","60.03","21"
"09/24/12 13:14:23","429704.9364","28.0","213.79","80","60.0","20"
"09/24/12 13:19:24","429704.9376","14.5","214.28","8","60.03","20"
"09/24/12 13:24:23","429704.9387","16.6","213.19","31","60.03","20"
"09/24/12 13:29:23","429704.9402","16.3","214.26","39","60.03","19"
"09/24/12 13:34:23","429704.9413","13.1","214.65","9","60.03","19"
"09/24/12 13:39:24","429704.9425","13.9","213.61","19","60.0","19"
"09/24/12 13:44:22","429704.9438","29.0","213.62","50","60.03","19"
"09/24/12 13:49:23","429704.9454","20.7","214.18","209","60.03","19"
"09/24/12 13:54:23","429704.9466","15.7","213.24","39","60.03","19"
"09/24/12 13:59:23","429704.9476","12.7","213.38","21","60.03","19"
"09/24/12 14:04:23","429704.9485","14.8","212.92","29","60.03","19"
"09/24/12 14:09:24","429704.9496","12.5","213.43","93","60.03","19"
"09/24/12 14:14:24","429704.9503","0.0","212.96","0","60.03","19"
"09/24/12 14:19:24","429704.9506","14.1","213.27","18","60.0","19"
"09/24/12 14:29:23","429704.9508","0.0","213.61","0","60.03","18"
"09/24/12 14:59:24","429704.9509","0.0","212.41","0","60.0","18"
"09/24/12 15:24:28","429704.951","13.1","213.41","3","60.0","17"
"09/24/12 15:29:25","429704.9518","15.8","213.89","15","60.0","17"
"09/24/12 15:34:23","429704.9532","14.5","213.56","103","60.03","18"
"09/24/12 15:39:23","429704.9547","12.8","213.9","277","60.03","18"
"09/24/12 15:44:23","429704.9569","32.3","213.85","62","60.03","18"
"09/24/12 15:49:23","429704.9607","51.2","213.65","292","60.03","18"
"09/24/12 15:54:22","429704.9634","16.3","213.42","171","60.03","18"
"09/24/12 15:59:23","429704.9651","16.3","213.63","23","60.0","18"
"09/24/12 16:04:23","429704.9666","10.6","213.88","17","60.0","18"
"09/24/12 16:09:23","429704.9677","15.8","214.06","7","60.03","18"
"09/24/12 16:14:23","429704.9691","17.3","213.59","53","60.03","18"
"09/24/12 16:19:24","429704.9702","11.4","213.29","14","60.0","18"
"09/24/12 16:24:23","429704.9714","14.8","214.4","10","60.03","18"
"09/24/12 16:29:23","429704.9724","12.9","213.13","77","60.0","18"
"09/24/12 16:34:24","429704.9733","16.4","213.11","0","60.0","18"
"09/24/12 16:39:23","429704.9744","15.5","213.35","70","60.03","18"
"09/24/12 16:44:23","429704.9784","67.3","214.56","342","60.03","18"
"09/24/12 16:49:24","429704.9815","64.2","214.91","329","60.03","18"
"09/24/12 16:54:22","429704.9857","43.4","213.71","373","60.0","18"
"09/24/12 16:59:24","429704.9887","41.8","215.44","388","60.07","19"
"09/24/12 17:04:23","429704.9906","3.3","213.89","0","60.03","19"
"09/24/12 17:09:24","429704.9924","49.3","213.75","133","60.0","18"
"09/24/12 17:14:23","429704.9955","39.9","214.05","276","60.07","19"
"09/24/12 17:19:24","429704.9982","28.5","213.95","152","60.03","19"
"09/24/12 17:24:22","429705.0005","24.6","214.62","239","60.03","19"
"09/24/12 17:29:23","429705.0024","14.5","213.89","26","60.0","19"
"09/24/12 17:34:23","429705.0041","23.6","214.08","108","60.03","19"
"09/24/12 17:39:24","429705.0054","13.6","213.93","3","60.0","19"
"09/24/12 17:44:23","429705.0065","15.7","213.89","0","60.0","19"
"09/24/12 17:49:22","429705.0073","0.0","213.28","12","60.03","18"
"09/24/12 17:54:23","429705.0078","0.0","212.85","0","60.03","18"
"09/24/12 17:59:23","429705.0082","0.0","213.2","0","60.03","18"
"09/25/12 07:09:23","429705.0085","14.9","215.37","83","60.0","4"
"09/25/12 07:14:23","429705.0096","15.5","215.91","45","60.0","5"
"09/25/12 07:19:23","429705.011","28.2","214.59","58","60.03","6"
"09/25/12 07:24:23","429705.0128","14.8","214.84","43","60.03","6"
"09/25/12 07:29:23","429705.015","27.3","215.75","192","60.03","6"
"09/25/12 07:34:24","429705.0175","40.4","214.42","236","60.07","7"
"09/25/12 07:39:24","429705.0205","46.0","215.47","334","60.03","8"
"09/25/12 07:44:24","429705.0237","48.9","214.95","208","60.03","9"
"09/25/12 07:49:23","429705.0274","45.1","210.71","255","60.03","9"
"09/25/12 07:54:24","429705.0313","66.0","213.01","216","60.0","10"
"09/25/12 07:59:23","429705.0358","63.4","213.22","424","60.03","11"
"09/25/12 08:04:23","429705.0398","61.9","216.14","333","60.0","11"
"09/25/12 08:09:24","429705.045","68.4","214.91","345","60.03","12"
"09/25/12 08:14:24","429705.0505","73.2","214.97","366","60.0","13"
"09/25/12 08:19:23","429705.0564","78.3","216.84","385","60.07","13"
"09/25/12 08:24:23","429705.0626","82.5","215.89","407","60.03","14"
"09/25/12 08:29:24","429705.0693","87.0","215.84","426","60.03","15"
"09/25/12 08:34:24","429705.0761","91.3","215.71","443","60.03","16"
"09/25/12 08:39:24","429705.0834","94.8","214.8","458","60.03","17"
"09/25/12 08:44:23","429705.0909","98.4","216.64","474","60.0","17"
"09/25/12 08:54:23","429705.1069","106.6","216.63","509","60.03","18"
"09/25/12 08:59:24","429705.1154","109.8","213.25","532","60.0","19"
"09/25/12 09:04:23","429705.1241","114.5","214.9","545","60.0","19"
"09/25/12 09:09:23","429705.1332","118.7","217.82","554","60.0","19"
"09/25/12 09:14:23","429705.1426","123.1","217.24","577","60.03","19"
"09/25/12 09:19:24","429705.1523","130.2","216.94","608","60.0","20"
"09/25/12 09:24:24","429705.1627","134.0","217.84","623","60.03","20"
"09/25/12 09:29:23","429705.1691","17.8","214.84","18","60.0","19"
"09/25/12 09:34:23","429705.1749","39.4","213.44","219","60.03","19"
"09/25/12 09:39:23","429705.1833","166.4","217.27","764","60.03","20"
"09/25/12 09:44:23","429705.1903","48.5","214.47","172","60.0","20"
"09/25/12 09:49:23","429705.1962","78.1","214.89","391","60.03","21"
"09/25/12 09:54:24","429705.2073","44.2","208.88","302","60.03","22"
"09/25/12 09:59:23","429705.2106","31.0","213.27","98","60.03","21"
"09/25/12 10:04:24","429705.2131","32.1","214.75","155","60.03","20"
"09/25/12 10:09:24","429705.2149","11.7","215.54","24","60.0","20"
"09/25/12 10:14:24","429705.2163","12.9","215.4","8","60.03","20"
"09/25/12 10:19:24","429705.2175","12.2","215.06","3","60.03","19"
"09/25/12 10:24:24","429705.2188","27.6","215.7","242","60.03","19"
"09/25/12 10:29:24","429705.2208","25.4","215.8","192","60.0","18"
"09/25/12 10:34:23","429705.223","29.1","215.84","186","60.03","18"
"09/25/12 10:39:24","429705.2271","193.7","217.91","874","60.03","18"
"09/25/12 10:44:24","429705.2316","70.0","215.34","353","60.0","18"
"09/25/12 10:49:24","429705.2458","180.7","218.13","826","60.03","20"
"09/25/12 10:54:24","429705.2574","162.7","217.77","750","60.03","21"
"09/25/12 10:59:23","429705.2719","195.0","212.42","911","60.03","24"
"09/25/12 11:04:23","429705.2779","33.0","215.1","289","60.0","23"
"09/25/12 11:09:24","429705.2805","26.1","214.62","163","60.03","23"
"09/25/12 11:14:24","429705.2827","26.3","214.36","115","60.03","22"
"09/25/12 11:19:23","429705.285","25.2","213.84","78","60.07","22"
"09/25/12 11:24:23","429705.2872","17.7","213.82","197","60.03","21"
"09/25/12 11:29:23","429705.2893","34.2","214.83","64","60.0","20"
"09/25/12 11:34:23","429705.2911","15.1","213.59","28","60.03","20"
"09/25/12 11:39:24","429705.2929","22.2","213.81","33","60.03","19"
