"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/25/12 11:44:24","429705.2947","35.5","213.09","37","60.0","19"
"09/25/12 11:49:24","429705.2967","38.5","212.8","36","60.03","19"
"09/25/12 11:54:23","429705.2986","17.2","214.36","231","60.0","18"
"09/25/12 11:59:24","429705.3004","13.7","214.88","270","60.03","18"
"09/25/12 12:04:24","429705.3022","15.7","214.9","186","60.0","18"
"09/25/12 12:09:24","429705.3038","26.6","214.96","251","60.03","18"
"09/25/12 12:14:24","429705.3053","20.1","214.16","255","60.03","17"
"09/25/12 12:19:24","429705.3067","27.4","213.82","60","60.03","17"
"09/25/12 12:24:24","429705.3082","13.6","214.87","241","60.0","17"
"09/25/12 12:29:23","429705.3097","27.1","213.09","64","60.0","17"
"09/25/12 12:34:23","429705.3112","17.2","213.47","191","60.07","17"
"09/25/12 12:39:24","429705.3127","21.1","212.72","254","60.03","17"
"09/25/12 12:44:24","429705.3142","11.7","213.47","25","60.03","17"
"09/25/12 12:49:24","429705.3159","26.5","214.24","95","60.03","17"
"09/25/12 12:54:24","429705.3175","34.0","213.96","38","60.03","17"
"09/25/12 12:59:24","429705.3197","28.5","214.04","83","60.03","17"
"09/25/12 13:04:23","429705.3227","45.6","214.53","133","60.03","16"
"09/25/12 13:09:23","429705.3283","111.3","215.7","529","60.03","17"
"09/25/12 13:14:23","429705.3394","150.3","215.91","699","60.03","18"
"09/25/12 13:19:24","429705.3511","117.6","215.74","559","60.0","19"
"09/25/12 13:24:24","429705.3577","48.1","213.52","410","60.03","18"
"09/25/12 13:29:23","429705.362","59.2","213.93","423","60.03","19"
"09/25/12 13:34:23","429705.366","55.6","214.07","129","60.0","19"
"09/25/12 13:39:24","429705.3702","38.2","214.72","195","60.03","19"
"09/25/12 13:44:24","429705.3739","49.3","214.06","337","60.03","19"
"09/25/12 13:49:23","429705.3769","31.3","214.13","89","60.03","19"
"09/25/12 13:54:23","429705.3794","34.6","213.87","255","60.03","18"
"09/25/12 13:59:23","429705.382","41.4","214.64","268","60.0","18"
"09/25/12 14:04:23","429705.3853","54.4","214.48","236","60.03","18"
"09/25/12 14:09:23","429705.3917","156.5","216.23","718","60.03","18"
"09/25/12 14:14:24","429705.4018","72.7","213.47","364","60.0","18"
"09/25/12 14:19:24","429705.4065","50.1","214.14","344","60.03","18"
"09/25/12 14:24:24","429705.4101","54.8","212.98","361","60.03","18"
"09/25/12 14:29:24","429705.4162","127.0","215.28","597","60.0","18"
"09/25/12 14:34:23","429705.4267","95.3","214.95","463","60.0","19"
"09/25/12 14:39:23","429705.4336","195.4","216.72","891","60.03","19"
"09/25/12 14:44:24","429705.4461","192.5","217.74","872","60.0","20"
"09/25/12 14:49:23","429705.4579","170.0","217.52","784","60.03","21"
"09/25/12 14:54:24","429705.4655","65.7","215.25","334","60.03","20"
"09/25/12 14:59:23","429705.4705","62.9","215.6","323","60.0","20"
"09/25/12 15:04:23","429705.4785","62.2","215.46","316","60.03","20"
"09/25/12 15:09:24","429705.4853","89.7","214.7","441","60.03","20"
"09/25/12 15:14:24","429705.4916","87.8","214.81","431","60.0","20"
"09/25/12 15:19:25","429705.5036","167.9","216.89","768","60.03","22"
"09/25/12 15:24:24","429705.5136","50.3","214.61","318","60.0","22"
"09/25/12 15:29:24","429705.5193","50.2","214.96","132","60.03","22"
"09/25/12 15:39:24","429705.5363","72.7","214.83","364","60.0","22"
"09/25/12 15:44:25","429705.5418","150.2","216.99","696","60.03","22"
"09/25/12 15:49:23","429705.548","43.5","214.65","180","60.03","21"
"09/25/12 15:54:23","429705.551","44.1","214.72","177","60.03","21"
"09/25/12 16:04:24","429705.5612","47.9","214.65","347","60.0","20"
"09/25/12 16:09:23","429705.5659","39.1","215.42","375","60.03","20"
"09/25/12 16:14:24","429705.5738","120.6","216.54","567","60.0","20"
"09/25/12 16:19:23","429705.5825","104.9","215.32","504","60.03","21"
"09/25/12 16:24:23","429705.5899","102.4","215.93","490","60.03","21"
"09/25/12 16:29:24","429705.5927","12.3","214.22","22","60.0","20"
"09/25/12 16:34:23","429705.595","75.6","215.53","376","60.03","19"
"09/25/12 16:39:23","429705.6021","87.9","215.61","431","60.03","20"
"09/25/12 16:44:23","429705.6083","75.4","215.87","375","60.0","19"
"09/25/12 16:49:23","429705.6137","68.1","215.09","344","60.03","19"
"09/25/12 16:54:23","429705.6182","24.8","215.03","101","60.0","19"
"09/25/12 16:59:24","429705.6189","0.0","214.66","122","60.07","19"
"09/25/12 17:04:24","429705.6213","64.8","214.62","144","60.03","18"
"09/25/12 17:09:23","429705.625","50.0","214.66","253","60.03","18"
"09/25/12 17:14:23","429705.6284","42.3","214.54","228","60.0","18"
"09/25/12 17:19:23","429705.6312","29.2","214.39","268","60.0","18"
"09/25/12 17:24:23","429705.6335","38.3","214.33","153","60.03","17"
"09/25/12 17:29:23","429705.6355","17.1","213.77","22","60.03","17"
"09/25/12 17:34:24","429705.6372","27.4","213.8","113","60.03","17"
"09/25/12 17:39:24","429705.6385","13.5","214.24","3","60.0","17"
"09/25/12 17:44:24","429705.6396","12.2","213.06","14","60.03","17"
"09/25/12 17:49:23","429705.6404","11.1","213.86","1","60.03","16"
"09/25/12 17:54:24","429705.641","7.5","213.73","242","60.03","16"
"09/25/12 17:59:24","429705.6414","12.9","213.89","239","60.0","16"
"09/26/12 07:54:28","429705.6421","0.0","213.98","0","60.03","10"
"09/26/12 07:59:25","429705.6425","12.5","214.56","92","60.03","11"
"09/26/12 08:04:24","429705.6431","0.0","214.43","0","60.03","11"
"09/26/12 08:09:24","429705.6436","12.1","213.81","46","60.03","11"
"09/26/12 08:14:25","429705.644","14.7","212.87","1","60.0","11"
"09/26/12 08:39:25","429705.6587","95.3","215.21","464","60.03","13"
"09/26/12 08:44:23","429705.6662","98.8","214.9","476","60.0","14"
"09/26/12 08:49:25","429705.6741","102.8","214.83","497","60.03","15"
"09/26/12 08:59:24","429705.6911","121.1","216.43","572","60.03","17"
"09/26/12 09:04:24","429705.7014","142.8","217.05","664","60.03","18"
"09/26/12 09:09:25","429705.7096","135.3","217.26","632","60.03","18"
"09/26/12 09:14:25","429705.7149","52.7","214.5","348","60.03","18"
"09/26/12 09:19:24","429705.7238","70.9","214.87","359","60.03","18"
"09/26/12 09:24:23","429705.7289","34.2","214.82","85","60.07","18"
"09/26/12 09:29:24","429705.7318","50.8","215.56","328","60.03","18"
"09/26/12 09:34:24","429705.7349","30.8","214.44","86","60.0","18"
"09/26/12 09:44:23","429705.7398","27.9","214.96","67","60.03","17"
"09/26/12 09:49:23","429705.7459","132.6","216.92","614","60.0","17"
"09/26/12 09:54:24","429705.7569","165.2","217.67","754","60.03","18"
"09/26/12 09:59:24","429705.7673","132.9","215.53","621","60.03","19"
"09/26/12 10:04:24","429705.7726","68.1","214.73","345","60.03","19"
"09/26/12 10:09:24","429705.7769","56.5","214.66","158","60.03","18"
"09/26/12 10:14:23","429705.7806","62.9","215.39","320","60.0","18"
"09/26/12 10:19:24","429705.7837","40.4","214.38","142","60.07","18"
"09/26/12 10:24:25","429705.7882","61.9","215.35","316","60.03","18"
"09/26/12 10:29:23","429705.793","51.9","214.31","207","60.0","18"
"09/26/12 10:34:24","429705.797","65.4","215.07","312","60.03","18"
"09/26/12 10:39:25","429705.8047","195.7","217.82","890","60.03","18"
"09/26/12 10:44:23","429705.8188","195.8","217.5","886","60.03","19"
"09/26/12 10:49:25","429705.8306","41.1","214.8","130","60.03","20"
"09/26/12 10:54:25","429705.8398","39.2","215.33","193","60.07","20"
"09/26/12 10:59:23","429705.8444","39.1","215.51","192","60.03","20"
"09/26/12 11:04:23","429705.8519","68.9","215.92","345","60.07","20"
"09/26/12 11:09:24","429705.8658","196.2","217.52","889","60.03","22"
"09/26/12 11:14:25","429705.8742","113.9","215.91","539","60.03","20"
"09/26/12 11:19:25","429705.8797","64.9","214.71","328","60.03","20"
"09/26/12 11:24:24","429705.8875","72.5","215.4","366","60.0","20"
"09/26/12 11:29:25","429705.8985","72.4","214.02","196","60.0","21"
"09/26/12 11:34:25","429705.9044","81.6","214.53","400","60.03","20"
"09/26/12 11:39:25","429705.9133","39.4","213.83","311","60.03","20"
"09/26/12 11:44:23","429705.9251","195.5","217.45","887","60.0","22"
"09/26/12 11:49:24","429705.9344","79.6","214.82","392","60.03","22"
"09/26/12 11:54:24","429705.942","59.6","214.67","393","60.03","22"
"09/26/12 11:59:25","429705.948","77.9","214.93","386","60.03","22"
"09/26/12 12:04:23","429705.9533","44.6","213.86","316","60.0","20"
"09/26/12 12:09:24","429705.9572","65.1","214.72","433","60.03","20"
"09/26/12 12:14:24","429705.963","75.6","214.92","378","60.03","20"
"09/26/12 12:19:25","429705.9689","79.9","215.65","393","60.07","19"
"09/26/12 12:24:24","429705.9792","194.7","217.48","866","60.0","20"
"09/26/12 12:29:24","429705.9893","63.5","215.01","322","60.0","21"
"09/26/12 12:34:24","429705.9935","49.0","215.3","422","60.03","20"
"09/26/12 12:39:25","429706.0068","195.9","216.56","894","60.0","22"
"09/26/12 12:44:23","429706.0177","37.8","214.47","93","60.03","22"
"09/26/12 12:49:25","429706.0291","196.5","217.13","880","60.03","22"
"09/26/12 12:54:24","429706.0419","195.2","218.13","891","60.03","23"
"09/26/12 12:59:24","429706.0498","195.5","217.68","887","60.03","23"
"09/26/12 13:04:25","429706.063","93.3","215.98","454","60.03","23"
"09/26/12 13:09:25","429706.077","196.1","217.71","885","60.03","24"
"09/26/12 13:14:23","429706.0914","190.4","217.26","871","60.03","25"
"09/26/12 13:19:24","429706.1051","168.9","217.2","774","60.0","25"
"09/26/12 13:24:24","429706.1195","186.6","217.97","844","60.03","26"
"09/26/12 13:29:23","429706.133","67.5","215.22","404","60.03","26"
"09/26/12 13:39:24","429706.1611","178.5","217.14","815","60.0","26"
"09/26/12 13:44:24","429706.175","178.2","216.61","819","60.03","26"
"09/26/12 13:49:24","429706.1889","177.0","217.07","815","60.03","26"
"09/26/12 13:54:24","429706.2026","174.3","217.16","793","60.0","26"
"09/26/12 14:04:25","429706.2295","170.6","216.46","786","60.0","26"
"09/26/12 14:09:23","429706.2427","169.0","217.59","775","60.03","26"
"09/26/12 14:14:23","429706.2557","167.7","216.88","771","60.03","26"
"09/26/12 14:19:24","429706.2687","165.0","216.53","753","60.03","26"
"09/26/12 14:24:24","429706.2818","163.4","217.09","750","60.0","26"
"09/26/12 14:29:25","429706.2944","160.9","217.65","734","60.03","26"
"09/26/12 14:34:25","429706.3067","157.9","216.56","731","60.0","25"
"09/26/12 14:39:25","429706.319","156.1","216.71","721","60.03","25"
"09/26/12 14:44:25","429706.331","153.0","215.52","709","60.0","25"
"09/26/12 14:49:24","429706.3428","150.1","217.06","694","60.03","25"
"09/26/12 14:54:24","429706.3544","148.3","216.62","685","60.03","25"
"09/26/12 14:59:24","429706.3659","148.0","217.6","685","60.03","25"
"09/26/12 15:04:24","429706.3762","150.8","216.75","695","60.03","25"
"09/26/12 15:09:25","429706.3842","165.8","217.2","760","60.03","24"
"09/26/12 15:14:25","429706.3958","147.6","217.46","682","60.0","24"
"09/26/12 15:19:25","429706.406","91.7","215.43","446","60.0","24"
"09/26/12 15:24:24","429706.4119","25.2","213.86","120","60.0","23"
"09/26/12 15:29:25","429706.4209","102.0","215.6","492","60.03","23"
"09/26/12 15:34:25","429706.4306","109.0","216.22","517","60.0","23"
"09/26/12 15:39:25","429706.4401","120.5","216.5","566","60.03","23"
"09/26/12 15:44:24","429706.4494","117.3","215.04","557","60.03","23"
"09/26/12 15:49:24","429706.4584","113.8","215.17","542","60.0","23"
"09/26/12 15:54:24","429706.467","73.7","214.72","367","60.03","23"
"09/26/12 15:59:25","429706.4693","45.7","214.1","289","60.03","22"
"09/26/12 16:04:25","429706.4765","103.1","216.6","494","60.0","21"
"09/26/12 16:09:23","429706.4826","102.0","216.34","488","60.03","21"
"09/26/12 16:14:25","429706.4899","10.3","214.39","12","60.03","21"
"09/26/12 16:19:23","429706.4941","91.6","214.96","447","60.03","20"
"09/26/12 16:24:25","429706.499","82.8","215.02","410","60.03","20"
"09/26/12 16:29:24","429706.5053","77.6","214.95","386","60.0","20"
"09/26/12 16:34:23","429706.5111","72.7","215.45","364","60.03","20"
"09/26/12 16:39:25","429706.5166","68.2","215.67","345","60.03","20"
"09/26/12 16:44:24","429706.5217","63.8","215.58","326","60.0","19"
"09/26/12 16:49:24","429706.5265","47.7","215.56","372","60.0","19"
"09/26/12 16:54:24","429706.5309","58.7","215.11","407","60.03","19"
"09/26/12 16:59:24","429706.5349","56.5","214.79","147","60.0","19"
"09/26/12 17:04:24","429706.5385","37.6","215.17","158","60.03","19"
"09/26/12 17:09:25","429706.5418","37.4","214.01","299","60.03","19"
"09/26/12 17:14:25","429706.5446","30.9","215.24","204","60.03","19"
"09/26/12 17:19:25","429706.5472","33.1","214.03","259","60.03","18"
"09/26/12 17:24:24","429706.5495","23.2","213.98","191","60.0","18"
"09/26/12 17:29:24","429706.5514","12.9","213.58","48","60.03","18"
"09/26/12 17:34:25","429706.5529","25.3","214.0","62","60.03","18"
"09/26/12 17:39:24","429706.5542","11.4","213.24","3","60.03","18"
"09/26/12 17:44:25","429706.5542","11.0","213.79","49","60.03","17"
"09/26/12 17:49:24","429706.555","13.0","213.04","25","60.03","17"
"09/26/12 17:54:24","429706.5555","0.0","213.4","0","60.03","17"
"09/27/12 07:14:25","429706.5558","14.2","213.68","113","60.0","4"
"09/27/12 07:19:24","429706.557","15.6","213.65","12","60.03","5"
"09/27/12 07:24:24","429706.5584","22.3","213.89","19","60.07","6"
"09/27/12 07:29:25","429706.5603","33.5","213.66","73","60.0","6"
"09/27/12 07:34:25","429706.5626","35.6","214.04","283","60.03","6"
"09/27/12 07:39:24","429706.5652","42.1","214.41","296","60.03","7"
"09/27/12 07:44:25","429706.5683","45.4","214.6","327","60.0","7"
"09/27/12 07:49:24","429706.5716","38.0","214.57","102","60.03","8"
"09/27/12 07:54:24","429706.5753","43.9","214.25","184","60.0","9"
"09/27/12 07:59:24","429706.5794","61.8","215.57","158","60.03","9"
"09/27/12 08:04:24","429706.5839","43.1","214.61","359","60.03","10"
"09/27/12 08:09:25","429706.5883","63.0","214.25","414","60.03","11"
"09/27/12 08:14:24","429706.5926","60.3","214.11","169","60.03","11"
"09/27/12 08:19:24","429706.5976","68.5","214.83","345","60.03","11"
"09/27/12 08:24:25","429706.6031","73.6","215.22","366","60.03","12"
"09/27/12 08:29:25","429706.609","82.5","215.65","406","60.0","13"
"09/27/12 08:34:25","429706.6156","86.8","215.15","425","60.0","14"
"09/27/12 08:39:25","429706.6225","90.5","215.25","440","60.0","15"
"09/27/12 08:44:24","429706.6297","94.2","214.79","459","60.0","16"
"09/27/12 08:49:25","429706.6371","98.2","215.43","473","60.0","17"
"09/27/12 08:59:25","429706.6529","105.1","215.73","505","60.03","18"
"09/27/12 09:04:24","429706.6613","108.8","216.12","518","60.03","19"
"09/27/12 09:09:25","429706.6698","111.5","215.22","532","60.03","20"
"09/27/12 09:14:25","429706.6787","115.0","215.25","547","60.03","21"
"09/27/12 09:19:24","429706.6877","119.1","215.49","564","60.03","21"
"09/27/12 09:24:24","429706.6972","122.6","216.22","577","60.03","22"
"09/27/12 09:29:25","429706.7069","125.3","216.15","593","60.0","23"
"09/27/12 09:34:24","429706.7168","129.1","216.54","604","60.03","23"
"09/27/12 09:39:25","429706.7269","132.4","216.39","622","60.03","24"
"09/27/12 09:44:25","429706.7374","135.1","215.8","632","60.0","25"
"09/27/12 09:49:24","429706.748","137.1","216.09","642","60.0","25"
"09/27/12 09:54:25","429706.7588","139.6","216.35","653","60.03","25"
"09/27/12 09:59:24","429706.7697","142.7","216.26","661","60.0","26"
"09/27/12 10:04:26","429706.7811","146.3","216.93","678","60.03","26"
"09/27/12 10:09:24","429706.7924","148.4","217.01","684","60.03","26"
"09/27/12 10:14:24","429706.8041","151.3","216.92","700","60.03","26"
"09/27/12 10:19:25","429706.816","153.2","216.95","703","60.0","26"
"09/27/12 10:24:25","429706.828","154.4","217.22","716","60.03","26"
"09/27/12 10:29:24","429706.84","154.8","216.3","718","60.0","27"
"09/27/12 10:34:24","429706.8522","158.6","217.01","728","60.0","27"
"09/27/12 10:39:25","429706.8646","158.7","217.28","729","60.03","28"
"09/27/12 10:44:25","429706.877","160.2","216.89","739","60.03","28"
"09/27/12 10:49:25","429706.8896","161.6","216.9","742","60.03","29"
"09/27/12 10:54:24","429706.9023","164.6","216.88","757","60.03","29"
"09/27/12 10:59:25","429706.9151","165.8","217.86","759","60.03","29"
"09/27/12 11:04:25","429706.9281","167.0","218.53","760","60.0","30"
"09/27/12 11:09:24","429706.9411","168.0","217.95","767","60.0","30"
"09/27/12 11:14:25","429706.9543","168.6","217.89","763","60.0","31"
"09/27/12 11:19:25","429706.9674","169.1","218.14","775","60.03","31"
"09/27/12 11:24:24","429706.9806","170.3","217.57","777","60.03","31"
"09/27/12 11:29:26","429706.9939","171.1","217.59","782","60.0","32"
"09/27/12 11:34:24","429707.0073","172.8","216.76","791","60.03","32"
"09/27/12 11:39:24","429707.0208","173.9","218.43","798","60.03","32"
"09/27/12 11:44:24","429707.0344","174.7","216.49","803","60.03","32"
"09/27/12 11:49:25","429707.0482","176.5","217.05","810","60.03","32"
"09/27/12 11:54:25","429707.0619","176.8","217.5","807","60.0","32"
"09/27/12 11:59:26","429707.0756","178.0","217.55","813","60.03","32"
"09/27/12 12:04:24","429707.0894","176.8","217.57","802","60.03","32"
"09/27/12 12:09:24","429707.1031","176.0","217.29","802","60.0","32"
"09/27/12 12:14:24","429707.1168","175.9","217.0","798","60.0","32"
"09/27/12 12:19:25","429707.1305","176.4","217.71","804","60.03","32"
"09/27/12 12:24:25","429707.1443","177.0","217.53","806","60.03","33"
"09/27/12 12:29:24","429707.1579","176.1","217.24","804","60.0","33"
"09/27/12 12:34:24","429707.1717","176.8","217.68","805","60.0","33"
"09/27/12 12:39:25","429707.1854","175.7","217.76","800","60.03","33"
"09/27/12 12:44:25","429707.1991","174.5","216.89","796","60.0","33"
"09/27/12 12:49:25","429707.2128","173.9","216.64","796","60.0","33"
"09/27/12 12:54:24","429707.2263","175.1","217.22","795","60.03","33"
"09/27/12 12:59:24","429707.2398","171.4","216.86","787","60.07","33"
"09/27/12 13:04:25","429707.2532","170.1","216.5","782","60.03","33"
"09/27/12 13:09:26","429707.2665","172.4","217.29","785","60.07","33"
"09/27/12 13:14:25","429707.2799","170.5","216.76","785","60.03","33"
"09/27/12 13:19:26","429707.2932","169.0","217.84","772","60.03","33"
"09/27/12 13:24:24","429707.3063","168.4","217.69","769","60.0","34"
"09/27/12 13:29:24","429707.3193","165.0","217.29","758","60.0","34"
"09/27/12 13:34:24","429707.3321","162.6","217.27","749","60.03","34"
"09/27/12 13:39:25","429707.3449","164.8","217.33","754","60.03","34"
"09/27/12 13:44:24","429707.3577","167.0","217.41","765","60.0","33"
"09/27/12 13:49:26","429707.3707","160.1","216.79","732","60.0","33"
"09/27/12 13:54:24","429707.3833","165.4","217.42","758","60.03","32"
"09/27/12 13:59:25","429707.396","163.2","216.87","751","60.03","32"
"09/27/12 14:04:25","429707.4088","162.2","216.77","745","60.0","32"
"09/27/12 14:09:24","429707.4213","160.2","216.93","740","60.0","32"
"09/27/12 14:14:24","429707.4336","154.1","216.76","704","60.0","31"
"09/27/12 14:19:25","429707.4454","151.4","217.22","700","60.03","31"
"09/27/12 14:24:25","429707.4572","149.9","217.07","690","60.07","30"
"09/27/12 14:29:26","429707.4689","147.6","216.83","684","60.03","30"
"09/27/12 14:34:24","429707.4806","150.2","217.01","696","60.03","30"
"09/27/12 14:39:25","429707.4921","147.1","217.73","676","60.03","29"
"09/27/12 14:44:24","429707.5034","144.3","216.84","670","60.0","29"
"09/27/12 14:49:24","429707.5146","141.8","217.6","653","60.03","29"
"09/27/12 14:54:25","429707.5256","139.2","216.62","650","60.03","29"
"09/27/12 14:59:24","429707.5362","136.0","216.19","630","60.03","28"
"09/27/12 15:04:24","429707.5467","132.7","216.4","623","60.03","28"
"09/27/12 15:09:25","429707.5569","130.0","217.57","606","60.0","28"
"09/27/12 15:14:24","429707.5668","126.8","216.58","594","60.0","27"
"09/27/12 15:19:24","429707.5766","123.4","216.82","579","60.0","26"
"09/27/12 15:24:25","429707.586","120.7","217.52","570","60.0","26"
"09/27/12 15:29:25","429707.5952","116.3","216.69","549","60.03","26"
"09/27/12 15:34:24","429707.6042","113.3","215.98","537","60.03","26"
"09/27/12 15:39:24","429707.6128","110.4","211.41","533","60.03","25"
"09/27/12 15:44:25","429707.6212","106.4","215.78","507","60.03","25"
"09/27/12 15:49:25","429707.6291","100.7","216.79","483","60.03","25"
"09/27/12 15:54:25","429707.637","99.4","216.02","476","60.0","25"
"09/27/12 15:59:25","429707.6446","94.2","215.31","460","60.03","24"
"09/27/12 16:04:26","429707.6518","90.7","215.2","440","60.03","24"
"09/27/12 16:09:24","429707.6587","87.2","215.31","427","60.0","24"
"09/27/12 16:14:25","429707.6648","82.9","214.72","407","60.03","24"
"09/27/12 16:19:25","429707.671","74.4","214.34","374","60.03","23"
"09/27/12 16:24:25","429707.6771","77.7","214.89","388","60.03","23"
"09/27/12 16:29:24","429707.6826","64.2","214.95","329","60.03","23"
"09/27/12 16:34:25","429707.6876","42.9","214.76","254","60.03","23"
"09/27/12 16:39:25","429707.6915","53.2","214.37","402","60.0","22"
"09/27/12 16:44:24","429707.6953","38.7","214.44","114","60.0","22"
"09/27/12 16:49:26","429707.6979","13.2","215.0","137","60.03","22"
"09/27/12 16:54:24","429707.7","32.8","214.36","118","60.03","21"
"09/27/12 16:59:25","429707.7024","33.5","215.22","318","60.07","20"
"09/27/12 17:04:24","429707.7057","48.2","214.43","106","60.03","20"
"09/27/12 17:09:25","429707.7094","39.7","214.24","269","60.03","20"
"09/27/12 17:14:26","429707.7128","35.3","214.13","110","60.03","21"
"09/27/12 17:19:25","429707.7157","37.6","213.56","251","60.03","20"
"09/27/12 17:24:26","429707.7179","33.8","213.26","158","60.03","20"
"09/27/12 17:29:24","429707.7195","20.5","212.83","268","60.0","20"
"09/27/12 17:34:25","429707.7211","12.9","213.96","1","60.03","20"
"09/27/12 17:39:24","429707.7217","0.0","214.23","0","60.03","20"
"09/27/12 17:44:25","429707.7224","0.0","213.76","116","60.03","19"
"09/27/12 17:49:25","429707.7231","14.2","214.19","222","60.03","19"
"09/27/12 17:54:25","429707.7236","7.0","213.6","0","60.03","19"
"09/27/12 17:59:25","429707.7239","0.0","213.69","0","60.07","19"
"09/27/12 18:04:26","429707.7242","0.0","213.16","0","60.07","18"
"09/28/12 07:14:27","429707.7248","11.7","213.3","1","60.03","10"
"09/28/12 07:19:25","429707.7254","7.7","213.51","0","60.03","11"
"09/28/12 07:24:25","429707.726","0.0","213.3","0","60.03","11"
"09/28/12 07:29:26","429707.727","14.9","212.98","109","60.0","11"
"09/28/12 07:34:26","429707.7278","12.9","213.64","61","60.03","11"
"09/28/12 07:39:26","429707.7286","7.0","213.99","201","60.03","12"
"09/28/12 07:44:25","429707.7294","7.2","213.2","247","60.03","12"
"09/28/12 07:49:25","429707.7303","12.5","213.52","0","60.0","12"
"09/28/12 07:54:25","429707.7314","15.0","213.52","8","60.03","12"
"09/28/12 07:59:26","429707.7325","13.8","214.12","105","60.03","13"
"09/28/12 08:04:26","429707.7339","20.1","213.93","108","60.0","13"
"09/28/12 08:09:26","429707.7354","29.6","214.07","227","60.03","13"
"09/28/12 08:14:26","429707.7372","10.7","213.01","117","60.03","13"
"09/28/12 08:19:26","429707.7388","21.2","212.94","215","60.0","13"
"09/28/12 08:24:26","429707.7413","53.5","213.44","358","60.03","14"
"09/28/12 08:29:24","429707.7438","33.7","213.61","184","60.03","14"
"09/28/12 08:34:25","429707.7464","33.6","213.92","163","60.03","15"
"09/28/12 08:39:25","429707.7491","31.3","213.06","202","60.03","15"
"09/28/12 08:44:24","429707.7529","61.8","213.2","79","60.03","15"
"09/28/12 08:49:24","429707.7562","44.1","214.4","168","60.03","15"
"09/28/12 08:54:25","429707.759","34.2","213.61","206","60.03","16"
"09/28/12 08:59:25","429707.7641","107.8","216.57","514","60.03","17"
"09/28/12 09:04:25","429707.7699","31.4","214.76","145","60.07","17"
"09/28/12 09:09:26","429707.7742","76.2","215.44","379","60.0","17"
"09/28/12 09:14:26","429707.7816","109.1","215.92","522","60.0","18"
"09/28/12 09:19:24","429707.7876","106.5","215.93","508","60.03","18"
"09/28/12 09:29:25","429707.8012","106.2","216.15","506","60.0","19"
"09/28/12 09:34:25","429707.8088","77.0","216.03","384","60.03","20"
"09/28/12 09:39:26","429707.8133","56.0","215.3","382","60.0","20"
"09/28/12 09:44:24","429707.8179","62.3","215.23","318","60.03","20"
"09/28/12 09:49:24","429707.8224","63.2","214.8","324","60.03","20"
"09/28/12 09:54:25","429707.8286","61.2","214.8","314","60.07","20"
"09/28/12 09:59:25","429707.8339","87.3","215.58","427","60.03","20"
"09/28/12 10:04:25","429707.8421","83.7","215.22","410","60.0","20"
"09/28/12 10:09:25","429707.8488","102.8","215.56","496","60.0","20"
"09/28/12 10:14:25","429707.86","140.0","216.78","651","60.03","22"
"09/28/12 10:19:25","429707.8683","134.7","215.61","627","60.0","22"
"09/28/12 10:24:25","429707.8786","97.6","214.98","474","60.03","22"
"09/28/12 10:29:26","429707.8873","74.3","214.08","373","60.0","22"
"09/28/12 10:34:26","429707.8954","148.7","215.36","692","60.03","23"
"09/28/12 10:39:25","429707.9075","154.1","217.53","710","60.03","24"
"09/28/12 10:44:26","429707.9184","146.6","216.4","685","60.03","24"
"09/28/12 10:49:25","429707.9292","129.5","215.76","610","60.03","25"
"09/28/12 10:54:26","429707.9407","161.1","216.57","743","60.07","25"
"09/28/12 10:59:24","429707.9532","158.6","217.83","727","60.03","26"
"09/28/12 11:04:25","429707.9662","175.0","217.63","798","60.03","27"
"09/28/12 11:09:25","429707.9799","168.2","217.4","763","60.03","28"
"09/28/12 11:14:25","429707.9925","170.2","216.6","783","60.03","28"
"09/28/12 11:19:26","429708.0058","168.4","217.16","774","60.03","29"
"09/28/12 11:24:25","429708.0177","124.7","216.51","583","60.03","29"
"09/28/12 11:29:26","429708.0286","127.7","216.25","594","60.03","29"
"09/28/12 11:34:25","429708.0384","103.8","214.96","499","60.03","28"
"09/28/12 11:39:25","429708.0479","148.6","216.42","693","60.0","28"
"09/28/12 11:44:25","429708.0561","65.5","214.7","333","60.03","27"
"09/28/12 11:49:24","429708.0625","114.5","216.54","543","60.03","27"
"09/28/12 11:54:25","429708.0716","94.6","214.64","461","60.03","27"
"09/28/12 11:59:25","429708.0839","195.2","216.92","888","60.03","28"
"09/28/12 12:04:26","429708.0989","164.2","216.62","757","60.0","29"
"09/28/12 12:09:26","429708.1086","137.2","216.4","640","60.0","28"
"09/28/12 12:14:24","429708.1191","112.4","214.65","537","60.0","28"
"09/28/12 12:19:25","429708.1306","173.9","217.18","797","60.03","29"
"09/28/12 12:24:25","429708.1413","125.9","216.0","592","60.0","29"
"09/28/12 12:29:26","429708.1516","154.8","216.42","718","60.0","29"
"09/28/12 12:34:24","429708.1652","135.3","216.82","631","60.03","30"
"09/28/12 12:39:25","429708.1789","158.5","216.63","734","60.03","30"
"09/28/12 12:44:26","429708.1893","131.8","216.43","616","60.0","30"
"09/28/12 12:49:25","429708.1984","143.2","216.37","665","60.03","30"
"09/28/12 12:54:25","429708.2102","161.2","216.9","741","60.03","30"
"09/28/12 12:59:25","429708.2184","100.2","216.08","482","60.03","29"
"09/28/12 13:04:25","429708.2282","92.0","215.15","450","60.0","28"
"09/28/12 13:09:25","429708.2341","103.6","215.32","498","60.03","27"
"09/28/12 13:14:25","429708.242","42.2","215.2","336","60.0","27"
"09/28/12 13:19:25","429708.2487","158.1","217.42","730","60.03","26"
"09/28/12 13:24:26","429708.2585","98.2","215.84","476","60.0","26"
"09/28/12 13:29:25","429708.2636","70.7","214.52","360","60.03","26"
"09/28/12 13:34:25","429708.2715","170.5","217.65","781","60.0","25"
"09/28/12 13:39:25","429708.2834","130.0","217.02","610","60.0","26"
"09/28/12 13:44:25","429708.292","74.4","216.15","372","60.03","26"
"09/28/12 13:49:24","429708.3001","81.6","216.73","401","60.0","26"
"09/28/12 13:54:25","429708.3105","168.1","218.03","766","60.03","26"
"09/28/12 13:59:25","429708.3229","112.2","216.81","538","60.03","26"
"09/28/12 14:04:25","429708.3345","100.9","216.65","482","60.03","26"
"09/28/12 14:09:26","429708.3422","99.8","216.62","480","60.0","26"
"09/28/12 14:14:26","429708.349","115.8","216.97","549","60.03","25"
"09/28/12 14:19:25","429708.3594","131.0","216.38","613","60.03","26"
"09/28/12 14:24:25","429708.3708","137.8","216.36","638","60.0","26"
"09/28/12 14:29:26","429708.382","132.2","216.77","621","60.0","26"
"09/28/12 14:34:25","429708.3904","90.5","215.82","438","60.0","26"
"09/28/12 14:39:25","429708.3973","92.5","215.58","450","60.0","26"
"09/28/12 14:44:26","429708.4036","70.1","215.65","349","60.0","25"
"09/28/12 14:49:25","429708.4094","82.8","215.44","404","60.03","25"
"09/28/12 14:54:25","429708.416","87.7","216.07","427","60.03","25"
"09/28/12 14:59:25","429708.4225","82.6","215.37","405","60.07","25"
"09/28/12 15:04:25","429708.429","96.3","215.53","465","60.0","25"
"09/28/12 15:09:25","429708.4363","94.6","215.8","458","60.07","25"
"09/28/12 15:14:25","429708.4437","96.7","215.59","467","60.0","25"
"09/28/12 15:19:26","429708.4508","79.3","215.58","391","60.03","25"
"09/28/12 15:24:25","429708.4565","67.3","215.37","342","60.0","25"
"09/28/12 15:29:25","429708.4617","67.4","215.98","342","60.0","25"
"09/28/12 15:34:26","429708.4667","53.1","214.48","132","60.03","24"
"09/28/12 15:39:26","429708.471","50.3","215.12","150","60.03","24"
"09/28/12 15:44:25","429708.4748","54.4","215.33","199","60.03","24"
"09/28/12 15:49:25","429708.4784","49.4","215.12","215","60.03","24"
"09/28/12 15:54:26","429708.4816","44.2","214.96","299","60.03","23"
"09/28/12 15:59:26","429708.4843","35.1","214.46","259","60.0","23"
"09/28/12 16:04:25","429708.4868","28.6","213.84","274","60.03","23"
"09/28/12 16:09:26","429708.4894","29.3","213.88","73","60.07","22"
"09/28/12 16:14:26","429708.4919","35.7","213.52","247","60.03","22"
"09/28/12 16:19:26","429708.4943","25.7","214.11","63","60.03","22"
"09/28/12 16:24:25","429708.4966","25.6","214.08","101","60.03","22"
"09/28/12 16:29:25","429708.4986","14.0","214.69","19","60.03","22"
"09/28/12 16:34:25","429708.5006","22.2","214.06","307","60.03","22"
"09/28/12 16:39:26","429708.5025","33.3","214.06","80","60.03","22"
"09/28/12 16:44:26","429708.5044","34.5","213.77","94","60.0","22"
"09/28/12 16:49:26","429708.5062","32.8","214.5","66","60.03","22"
"09/28/12 16:54:26","429708.5078","23.9","214.48","237","60.03","22"
"09/28/12 16:59:25","429708.5091","17.1","214.64","6","60.03","21"
"09/28/12 17:04:26","429708.5105","14.7","214.49","10","60.03","21"
"09/28/12 17:09:25","429708.5115","10.7","214.11","6","60.03","21"
"09/28/12 17:14:25","429708.5126","11.5","213.36","3","60.03","21"
"09/28/12 17:19:26","429708.5136","10.8","215.23","3","60.0","20"
"09/28/12 17:24:26","429708.5148","16.4","213.41","289","60.03","20"
"09/28/12 17:29:26","429708.5157","10.4","214.8","80","60.03","20"
"09/28/12 17:34:26","429708.5165","13.7","214.03","0","60.03","20"
"09/28/12 17:39:26","429708.5171","0.0","214.12","0","60.03","20"
"09/28/12 17:44:26","429708.5176","14.0","214.21","17","60.0","20"
"09/28/12 17:49:26","429708.5179","13.6","213.54","208","60.03","20"
"09/29/12 07:14:25","429708.5189","6.8","213.12","205","60.03","9"
"09/29/12 07:19:26","429708.52","16.3","212.74","44","60.0","10"
"09/29/12 07:24:26","429708.5214","30.2","214.77","87","60.07","11"
"09/29/12 07:29:27","429708.5232","16.6","214.15","26","60.03","11"
"09/29/12 07:34:26","429708.5254","34.9","213.74","243","60.03","11"
"09/29/12 07:39:27","429708.5279","40.9","213.84","310","60.03","12"
"09/29/12 07:44:25","429708.5309","35.2","214.02","92","60.03","12"
"09/29/12 07:49:26","429708.5342","52.5","215.0","388","60.0","13"
"09/29/12 07:54:27","429708.5379","38.4","214.65","119","60.03","13"
"09/29/12 07:59:25","429708.5421","43.7","215.02","423","60.0","14"
"09/29/12 08:04:26","429708.5466","73.9","215.6","158","60.03","15"
"09/29/12 08:09:26","429708.5506","42.7","214.92","193","60.0","15"
"09/29/12 08:14:27","429708.5558","69.8","214.93","353","60.03","16"
"09/29/12 08:19:25","429708.5613","74.1","212.64","374","60.03","17"
"09/29/12 08:24:26","429708.5673","79.4","213.18","395","60.03","17"
"09/29/12 08:29:26","429708.5737","84.4","214.26","413","60.03","18"
"09/29/12 08:34:25","429708.5804","88.9","214.86","434","60.03","18"
"09/29/12 08:39:26","429708.5875","93.4","214.43","453","60.0","18"
"09/29/12 08:44:25","429708.595","97.7","215.19","472","60.0","18"
"09/29/12 08:49:26","429708.6027","102.1","217.33","489","60.07","18"
"09/29/12 08:54:26","429708.6108","106.1","217.11","508","60.03","19"
"09/29/12 08:59:26","429708.6192","109.7","216.83","523","60.0","19"
"09/29/12 09:04:25","429708.6279","113.4","216.8","535","60.03","19"
"09/29/12 09:09:26","429708.6369","117.4","216.57","554","60.03","19"
"09/29/12 09:14:26","429708.6462","121.0","216.47","568","60.0","20"
"09/29/12 09:19:27","429708.6558","125.0","216.8","585","60.0","20"
"09/29/12 09:24:26","429708.6656","128.1","215.67","604","60.03","20"
"09/29/12 09:29:25","429708.6757","131.4","215.79","615","60.0","20"
"09/29/12 09:34:26","429708.6861","134.9","216.39","632","60.0","20"
"09/29/12 09:39:26","429708.6967","138.2","215.69","646","60.03","21"
"09/29/12 09:44:25","429708.7076","141.0","216.33","656","60.0","21"
"09/29/12 09:49:26","429708.7187","144.1","216.58","669","60.03","21"
"09/29/12 09:54:26","429708.7301","147.2","216.31","684","60.03","22"
"09/29/12 09:59:26","429708.7417","149.7","216.62","687","60.07","22"
"09/29/12 10:04:26","429708.7535","152.4","218.22","703","60.03","22"
"09/29/12 10:09:27","429708.7654","153.2","217.8","707","60.0","23"
"09/29/12 10:14:26","429708.7775","157.1","218.4","715","60.03","23"
"09/29/12 10:19:27","429708.7898","158.7","217.91","724","60.03","23"
"09/29/12 10:24:25","429708.8021","160.2","218.62","734","60.03","23"
"09/29/12 10:29:25","429708.8146","161.9","217.33","739","60.0","24"
"09/29/12 10:34:25","429708.8273","164.4","217.34","754","60.03","24"
"09/29/12 10:39:26","429708.8401","165.5","217.16","759","60.03","24"
"09/29/12 10:44:26","429708.8531","166.6","217.23","764","60.03","25"
"09/29/12 10:49:25","429708.866","167.6","216.17","775","60.03","25"
"09/29/12 10:54:25","429708.8792","168.4","215.77","777","60.03","26"
"09/29/12 10:59:26","429708.8924","170.0","215.12","787","60.03","26"
"09/29/12 11:04:26","429708.9058","172.6","215.79","796","60.03","26"
"09/29/12 11:09:25","429708.9192","173.3","217.15","795","60.0","26"
"09/29/12 11:14:27","429708.9328","173.9","217.99","791","60.0","27"
"09/29/12 11:19:25","429708.9462","172.7","218.1","788","60.03","27"
"09/29/12 11:24:27","429708.9598","175.7","217.53","804","60.0","28"
"09/29/12 11:34:25","429708.9869","174.5","217.98","796","60.07","28"
"09/29/12 11:39:26","429709.0008","179.9","217.23","817","60.03","28"
"09/29/12 11:44:26","429709.0149","180.2","217.26","824","60.07","28"
"09/29/12 11:49:27","429709.0289","178.0","217.31","813","60.0","28"
"09/29/12 11:54:25","429709.0426","177.2","217.51","809","60.0","29"
"09/29/12 11:59:25","429709.0563","178.9","215.77","817","60.03","29"
"09/29/12 12:04:26","429709.0704","180.6","217.38","824","60.03","30"
"09/29/12 12:09:26","429709.0843","185.7","216.98","846","60.03","30"
"09/29/12 12:14:25","429709.0983","175.0","218.02","798","60.03","31"
"09/29/12 12:19:25","429709.1118","173.9","218.55","795","60.03","31"
"09/29/12 12:24:25","429709.1252","147.4","217.72","681","60.03","30"
"09/29/12 12:29:26","429709.1393","184.1","217.15","837","60.0","30"
"09/29/12 12:34:25","429709.1534","177.7","217.56","811","60.0","30"
"09/29/12 12:39:27","429709.1672","178.4","217.44","813","60.03","30"
"09/29/12 12:44:25","429709.1811","178.3","218.25","814","60.0","30"
"09/29/12 12:49:26","429709.1951","179.5","217.14","818","60.03","30"
"09/29/12 12:54:26","429709.209","177.9","217.2","815","60.03","29"
"09/29/12 12:59:26","429709.223","180.0","217.94","820","60.03","29"
"09/29/12 13:04:25","429709.2371","186.8","217.73","850","60.03","29"
"09/29/12 13:09:25","429709.2504","185.1","217.79","835","60.03","29"
"09/29/12 13:14:25","429709.2638","182.8","217.44","826","60.03","29"
"09/29/12 13:19:26","429709.2776","180.2","217.8","820","60.03","29"
"09/29/12 13:24:26","429709.2918","182.8","217.4","831","60.03","29"
"09/29/12 13:29:25","429709.3028","40.2","214.67","226","60.03","27"
"09/29/12 13:34:26","429709.3139","185.2","218.04","841","60.03","27"
"09/29/12 13:39:26","429709.3282","190.0","217.8","862","60.0","28"
"09/29/12 13:44:26","429709.3383","32.0","215.17","153","60.0","27"
"09/29/12 13:49:26","429709.3426","47.3","214.7","343","60.0","25"
"09/29/12 13:54:25","429709.3456","36.9","214.53","100","60.03","24"
"09/29/12 13:59:25","429709.354","48.6","214.95","358","60.0","24"
"09/29/12 14:04:26","429709.3628","152.4","217.75","703","60.0","24"
"09/29/12 14:09:25","429709.3749","195.7","218.01","886","60.03","25"
"09/29/12 14:14:25","429709.3844","60.3","214.76","285","60.0","25"
"09/29/12 14:19:27","429709.3883","39.8","214.96","205","60.03","24"
"09/29/12 14:24:27","429709.3941","194.0","217.86","875","60.03","24"
"09/29/12 14:29:26","429709.4033","171.4","217.3","784","60.0","24"
"09/29/12 14:34:27","429709.414","163.7","216.9","752","60.03","24"
"09/29/12 14:39:27","429709.4264","162.0","217.15","746","60.0","25"
"09/29/12 14:44:26","429709.4363","91.5","215.55","443","60.03","25"
"09/29/12 14:49:27","429709.4388","14.8","214.64","28","60.03","25"
"09/29/12 14:54:26","429709.4407","16.0","214.69","44","60.03","25"
"09/29/12 14:59:26","429709.4431","28.2","214.82","125","60.03","24"
"09/29/12 15:04:26","429709.4456","102.1","216.42","490","60.03","23"
"09/29/12 15:09:27","429709.4543","147.8","217.27","686","60.03","23"
"09/29/12 15:14:25","429709.4618","139.9","217.16","651","60.03","24"
"09/29/12 15:19:26","429709.4708","48.8","215.23","423","60.0","25"
"09/29/12 15:24:26","429709.4763","82.7","215.44","408","60.03","24"
"09/29/12 15:29:25","429709.4865","124.1","217.1","585","60.0","25"
"09/29/12 15:34:26","429709.4895","28.2","213.68","134","60.03","24"
"09/29/12 15:39:25","429709.4978","119.9","216.39","565","60.0","25"
"09/29/12 15:44:27","429709.5067","114.2","215.7","541","60.03","24"
"09/29/12 15:49:25","429709.5154","109.8","215.51","526","60.03","24"
"09/29/12 15:54:26","429709.5237","103.2","215.25","497","60.03","24"
"09/29/12 15:59:26","429709.5316","99.2","215.08","483","60.03","24"
"09/29/12 16:04:25","429709.5391","94.5","215.53","462","60.03","24"
"09/29/12 16:09:26","429709.5463","90.8","215.22","445","60.03","24"
"09/29/12 16:14:27","429709.5533","86.5","214.96","422","60.03","23"
"09/29/12 16:19:25","429709.5598","82.7","215.48","405","60.0","23"
"09/29/12 16:24:26","429709.566","78.2","214.78","387","60.03","23"
"09/29/12 16:29:25","429709.5719","73.5","215.18","366","60.03","23"
"09/29/12 16:34:25","429709.5775","68.9","214.52","347","60.03","22"
"09/29/12 16:39:26","429709.5826","64.7","214.77","331","60.03","22"
"09/29/12 16:44:26","429709.5875","59.3","214.67","94","60.03","22"
"09/29/12 16:49:25","429709.5917","47.0","214.85","86","60.03","22"
"09/29/12 16:54:25","429709.5958","57.6","214.63","209","60.03","21"
"09/29/12 16:59:26","429709.5991","34.2","214.96","275","60.03","21"
"09/29/12 17:04:25","429709.6021","41.1","213.92","236","60.03","20"
"09/29/12 17:09:25","429709.605","42.3","214.03","132","60.03","20"
"09/29/12 17:14:26","429709.6077","36.6","213.76","280","60.03","20"
"09/29/12 17:19:26","429709.61","34.0","213.57","153","60.0","19"
"09/29/12 17:24:27","429709.6121","21.6","213.96","148","60.03","19"
"09/29/12 17:29:25","429709.6137","26.5","213.36","147","60.03","19"
"09/29/12 17:34:27","429709.6151","15.2","213.38","14","60.03","19"
"09/29/12 17:39:25","429709.6162","15.7","213.52","0","60.03","18"
"09/29/12 17:44:25","429709.6171","0.0","212.81","0","60.03","18"
"09/29/12 17:49:25","429709.6177","0.0","212.95","0","60.0","18"
"09/29/12 17:54:26","429709.6181","13.5","212.93","237","60.03","18"
"09/30/12 07:19:26","429709.619","16.2","212.46","49","60.03","6"
"09/30/12 07:24:26","429709.6204","13.0","213.83","181","60.03","7"
"09/30/12 07:29:26","429709.6222","36.6","213.39","285","60.0","7"
"09/30/12 07:34:27","429709.6244","26.9","213.76","131","60.03","8"
"09/30/12 07:39:27","429709.627","31.7","213.13","164","60.03","8"
"09/30/12 07:44:26","429709.6299","46.3","213.09","177","60.0","9"
"09/30/12 07:49:26","429709.6332","38.7","213.92","272","60.0","9"
"09/30/12 07:54:27","429709.6369","47.2","213.72","137","60.03","10"
"09/30/12 07:59:26","429709.641","67.8","213.82","257","60.03","11"
"09/30/12 08:04:26","429709.6454","57.5","212.98","167","60.03","11"
"09/30/12 08:09:27","429709.6493","56.7","213.85","138","60.0","13"
"09/30/12 08:14:26","429709.6545","69.0","213.77","351","60.0","13"
"09/30/12 08:19:27","429709.6601","73.7","214.33","370","60.03","14"
"09/30/12 08:24:27","429709.6661","78.6","214.3","390","60.0","15"
"09/30/12 08:29:25","429709.6723","82.9","214.33","411","60.03","15"
"09/30/12 08:34:27","429709.6789","87.6","214.39","430","60.03","17"
"09/30/12 08:39:26","429709.6859","92.1","214.79","449","60.0","17"
"09/30/12 08:44:27","429709.6932","96.0","214.66","466","60.03","17"
"09/30/12 08:49:25","429709.7009","100.2","214.83","482","60.0","18"
"09/30/12 08:54:26","429709.7088","103.9","215.15","502","60.0","18"
"09/30/12 08:59:25","429709.7171","108.1","214.99","518","60.0","18"
"09/30/12 09:09:26","429709.7344","114.9","215.93","546","60.0","19"
"09/30/12 09:14:25","429709.7436","119.0","215.74","561","60.03","19"
"09/30/12 09:19:27","429709.753","122.4","215.68","575","60.03","20"
"09/30/12 09:24:26","429709.7626","125.6","216.25","588","60.03","20"
"09/30/12 09:29:26","429709.7725","128.6","215.75","606","60.0","20"
"09/30/12 09:34:26","429709.7826","131.9","216.1","617","60.03","21"
"09/30/12 09:39:27","429709.793","134.7","216.28","630","60.0","21"
"09/30/12 09:44:26","429709.8035","137.8","216.47","644","60.0","21"
"09/30/12 09:49:26","429709.8144","141.1","216.75","655","60.0","22"
"09/30/12 09:54:27","429709.8255","144.4","216.83","667","60.0","22"
"09/30/12 09:59:26","429709.8368","146.0","216.9","674","60.0","22"
"09/30/12 10:04:26","429709.8482","148.0","216.49","683","60.0","22"
"09/30/12 10:09:26","429709.8599","152.0","217.23","700","60.0","22"
"09/30/12 10:14:27","429709.8717","154.0","216.82","709","60.0","22"
"09/30/12 10:19:26","429709.8838","155.1","217.3","711","60.0","23"
"09/30/12 10:24:27","429709.896","159.5","217.64","733","60.03","23"
"09/30/12 10:29:27","429709.9086","163.7","217.45","745","60.0","23"
"09/30/12 10:34:26","429709.919","48.1","215.06","167","60.0","23"
"09/30/12 10:39:27","429709.928","103.4","216.32","497","60.03","23"
"09/30/12 10:44:26","429709.9422","192.6","218.1","872","60.03","23"
"09/30/12 10:49:26","429709.9556","186.5","217.91","843","60.03","24"
"09/30/12 10:54:26","429709.9662","185.7","217.52","849","60.03","24"
"09/30/12 10:59:26","429709.9805","181.1","217.31","823","60.0","24"
"09/30/12 11:04:26","429709.9947","186.6","217.53","849","60.03","25"
"09/30/12 11:09:27","429710.0099","194.6","217.54","886","60.03","25"
"09/30/12 11:14:27","429710.0251","195.6","217.11","884","60.0","26"
"09/30/12 11:19:27","429710.0377","138.7","216.82","646","60.07","26"
"09/30/12 11:24:26","429710.0435","66.1","214.37","333","60.03","24"
"09/30/12 11:29:27","429710.0552","195.3","217.29","884","60.0","26"
"09/30/12 11:34:26","429710.0703","192.3","217.62","876","60.03","26"
"09/30/12 11:39:27","429710.0846","78.5","215.36","389","60.03","26"
"09/30/12 11:44:26","429710.0911","43.9","213.95","218","60.0","25"
"09/30/12 11:49:26","429710.1023","194.8","217.1","882","60.03","26"
"09/30/12 11:54:27","429710.1173","188.0","217.82","850","60.0","26"
"09/30/12 11:59:26","429710.1318","184.9","216.82","843","60.03","27"
"09/30/12 12:04:27","429710.1462","160.4","216.89","741","60.03","27"
"09/30/12 12:09:25","429710.154","195.9","217.65","891","60.0","26"
"09/30/12 12:14:27","429710.1673","195.2","217.09","887","60.0","27"
"09/30/12 12:19:27","429710.1823","195.3","217.61","884","60.0","27"
"09/30/12 12:24:27","429710.1975","191.5","217.58","869","60.0","27"
"09/30/12 12:29:27","429710.2123","190.4","217.5","868","60.03","27"
"09/30/12 12:34:26","429710.2238","35.3","214.5","157","60.03","26"
"09/30/12 12:39:26","429710.2298","43.2","213.92","396","60.03","25"
"09/30/12 12:44:26","429710.2383","98.1","215.09","473","60.0","25"
"09/30/12 12:49:26","429710.2529","193.1","218.1","874","60.03","26"
"09/30/12 12:54:27","429710.2677","187.4","216.59","846","60.0","27"
"09/30/12 12:59:27","429710.2821","182.8","216.81","833","60.03","28"
"09/30/12 13:04:27","429710.296","175.8","216.54","809","60.03","28"
"09/30/12 13:09:26","429710.3095","172.8","217.08","792","60.0","29"
"09/30/12 13:14:26","429710.3212","52.4","214.35","382","60.0","29"
"09/30/12 13:19:27","429710.3338","171.9","217.81","784","60.0","29"
"09/30/12 13:24:27","429710.3472","172.2","217.21","787","60.0","29"
"09/30/12 13:29:26","429710.3607","174.1","216.91","799","60.03","28"
"09/30/12 13:34:27","429710.3741","170.1","218.16","775","60.03","28"
"09/30/12 13:39:26","429710.3873","169.0","217.19","768","60.03","28"
"09/30/12 13:44:26","429710.4004","167.0","217.97","764","60.0","27"
"09/30/12 13:49:26","429710.4133","166.0","218.12","760","60.0","27"
"09/30/12 13:54:26","429710.4262","164.1","217.99","753","60.03","27"
"09/30/12 13:59:27","429710.4389","161.5","217.79","746","60.03","27"
"09/30/12 14:04:26","429710.4514","158.9","217.88","729","60.0","27"
"09/30/12 14:09:27","429710.4638","158.1","217.43","728","60.03","27"
"09/30/12 14:14:27","429710.4761","156.4","217.46","720","60.0","27"
"09/30/12 14:19:26","429710.4882","155.7","217.22","718","60.03","26"
"09/30/12 14:24:26","429710.5002","152.9","217.35","704","60.03","26"
"09/30/12 14:29:26","429710.5121","151.7","216.36","705","60.0","26"
"09/30/12 14:34:26","429710.5238","148.9","216.47","690","60.0","26"
"09/30/12 14:39:27","429710.5353","145.0","216.31","675","60.0","25"
"09/30/12 14:44:27","429710.5466","143.8","216.8","668","60.03","25"
"09/30/12 14:49:27","429710.5577","140.8","216.85","652","60.03","25"
"09/30/12 14:54:26","429710.5686","137.4","217.21","636","60.0","25"
"09/30/12 14:59:26","429710.5792","135.2","217.17","628","60.07","25"
"09/30/12 15:04:27","429710.5895","131.7","215.43","616","60.0","25"
"09/30/12 15:09:26","429710.5997","129.5","217.12","603","60.0","25"
"09/30/12 15:14:27","429710.6096","125.6","216.24","591","60.03","25"
"09/30/12 15:19:26","429710.6192","123.3","216.74","579","60.03","24"
"09/30/12 15:24:26","429710.6287","119.9","216.35","563","60.03","25"
"09/30/12 15:29:26","429710.6379","116.9","215.68","556","60.0","24"
"09/30/12 15:34:27","429710.6469","113.2","216.22","538","60.03","24"
"09/30/12 15:39:26","429710.6556","110.2","215.72","524","60.0","24"
"09/30/12 15:44:27","429710.664","105.7","215.77","508","60.03","24"
"09/30/12 15:49:26","429710.6721","102.9","215.57","495","60.03","24"
"09/30/12 15:54:26","429710.6799","99.1","215.41","480","60.07","24"
"09/30/12 15:59:27","429710.6875","95.4","215.63","464","60.0","23"
"09/30/12 16:04:27","429710.6947","90.8","215.59","441","60.03","23"
"09/30/12 16:09:26","429710.7017","86.5","215.04","426","60.03","23"
"09/30/12 16:14:26","429710.7082","82.8","215.06","410","60.0","23"
"09/30/12 16:19:27","429710.7145","78.8","214.35","391","60.0","23"
"09/30/12 16:24:27","429710.7205","75.0","215.08","374","60.0","22"
"09/30/12 16:29:26","429710.7261","70.8","214.62","353","60.03","22"
"09/30/12 16:34:27","429710.7314","65.8","214.78","337","60.03","22"
"09/30/12 16:39:27","429710.7364","61.6","214.91","317","60.0","21"
"09/30/12 16:44:27","429710.741","41.3","214.67","374","60.03","21"
"09/30/12 16:49:26","429710.7452","42.0","215.06","404","60.07","20"
"09/30/12 16:54:26","429710.7491","53.4","214.73","255","60.0","20"
"09/30/12 16:59:27","429710.7522","36.8","214.84","200","60.03","19"
"09/30/12 17:04:27","429710.7548","42.8","214.36","170","60.03","19"
"09/30/12 17:09:26","429710.7576","30.8","214.32","296","60.0","19"
"09/30/12 17:14:27","429710.7601","34.1","215.02","89","60.0","19"
"09/30/12 17:19:27","429710.7623","25.9","213.88","323","60.0","18"
"09/30/12 17:24:27","429710.7641","12.4","213.48","192","60.03","18"
"09/30/12 17:29:26","429710.7656","10.7","214.2","12","60.03","18"
"09/30/12 17:34:26","429710.7669","19.3","213.32","119","60.0","18"
"09/30/12 17:39:26","429710.7679","12.2","213.33","4","60.03","17"
"09/30/12 17:44:27","429710.7686","14.9","213.82","0","60.0","17"
"09/30/12 17:49:27","429710.7691","11.1","213.4","0","60.03","17"
"09/30/12 17:59:26","429710.7695","0.0","213.65","0","60.03","16"
"10/01/12 07:34:27","429710.7719","15.4","214.33","9","60.03","9"
"10/01/12 07:39:27","429710.7732","15.4","213.71","141","60.03","9"
"10/01/12 07:44:27","429710.7751","21.3","214.88","230","60.03","10"
"10/01/12 07:49:26","429710.7776","34.4","214.23","291","60.03","11"
"10/01/12 07:54:27","429710.7807","46.2","213.86","206","60.0","11"
"10/01/12 07:59:27","429710.7828","17.0","214.75","232","60.0","12"
"10/01/12 08:04:28","429710.7842","26.4","212.67","44","60.0","12"
